Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,45,505.5,105.5,1.4,14.95,290.5,292.25,227.55
2018,1,11,15,0,502.0,96.0,1.4,14.9,265.0,249.74,189.33
2018,1,11,15,15,448.0,89.5,1.4,14.9,227.5,197.26,144.15
2018,1,11,15,30,394.0,83.0,1.4,14.9,190.0,150.74,104.84
2018,1,11,15,45,223.5,77.5,1.3,14.6,136.0,94.69,64.71
2018,1,11,16,0,53.0,72.0,1.2,14.3,82.0,61.17,44.34
2018,1,11,16,15,35.0,55.0,1.2,14.05,61.0,43.12,32.12
2018,1,11,16,30,17.0,38.0,1.2,13.8,40.0,30.24,20.01
2018,1,11,16,45,26.0,23.5,1.25,13.6,25.0,18.84,5.35
2018,1,11,17,0,35.0,9.0,1.3,13.4,10.0,7.68,0.0
2018,1,11,17,15,17.5,4.5,1.4,13.3,5.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,12,7,15,52.5,5.5,2.15,11.75,6.0,0.0,0.0
2018,1,12,7,30,105.0,11.0,2.2,12.0,12.0,81.15,0.0
2018,1,12,7,45,268.5,20.0,2.25,12.25,41.5,248.98,0.0
2018,1,12,8,0,432.0,29.0,2.3,12.5,71.0,413.18,313.74
2018,1,12,8,15,519.0,34.5,2.4,12.7,110.0,492.18,398.52
2018,1,12,8,30,606.0,40.0,2.5,12.9,149.0,586.42,478.71
2018,1,12,8,45,659.0,43.5,2.6,13.1,189.5,651.59,532.58
2018,1,12,9,0,712.0,47.0,2.7,13.3,230.0,716.56,583.95
2018,1,12,9,15,746.0,50.0,2.8,13.6,268.5,763.29,619.42
2018,1,12,9,30,780.0,53.0,2.9,13.9,307.0,808.24,652.39
2018,1,12,9,45,800.5,56.0,3.0,14.2,341.5,838.58,673.72
2018,1,12,10,0,821.0,59.0,3.1,14.5,376.0,866.07,692.58
2018,1,12,10,15,808.5,66.0,3.05,14.7,397.5,865.27,689.94
2018,1,12,10,30,796.0,73.0,3.0,14.9,419.0,860.76,684.85
2018,1,12,10,45,743.5,90.0,2.95,15.1,426.5,833.78,663.59
2018,1,12,11,0,691.0,107.0,2.9,15.3,434.0,798.52,636.54
2018,1,12,11,15,639.0,124.0,2.9,15.4,434.0,760.31,607.92
2018,1,12,11,30,587.0,141.0,2.9,15.5,434.0,719.42,577.26
2018,1,12,11,45,592.0,142.5,2.85,15.6,442.5,710.2,569.9
2018,1,12,12,0,597.0,144.0,2.8,15.7,451.0,698.24,560.35
2018,1,12,12,15,551.5,155.5,2.85,15.75,439.5,645.71,519.95
2018,1,12,12,30,506.0,167.0,2.9,15.8,428.0,601.57,485.51
2018,1,12,12,45,579.5,148.0,2.95,15.9,443.0,621.26,501.24
2018,1,12,13,0,653.0,129.0,3.0,16.0,458.0,628.02,506.49
2018,1,12,13,15,585.5,140.0,3.05,16.0,429.0,562.74,454.92
2018,1,12,13,30,518.0,151.0,3.1,16.0,400.0,495.55,401.62
2018,1,12,13,45,634.0,120.0,3.15,16.0,411.5,509.19,411.95
2018,1,12,14,0,750.0,89.0,3.2,16.0,423.0,503.76,405.71
2018,1,12,14,15,652.0,101.0,3.2,15.95,378.5,426.78,342.06
2018,1,12,14,30,554.0,113.0,3.2,15.9,334.0,357.41,284.15
2018,1,12,14,45,450.5,116.0,3.2,15.85,285.5,282.78,221.97
2018,1,12,15,0,347.0,119.0,3.2,15.8,237.0,223.28,172.43
2018,1,12,15,15,289.0,110.5,3.2,15.8,201.0,172.62,129.69
2018,1,12,15,30,231.0,102.0,3.2,15.8,165.0,133.61,97.52
2018,1,12,15,45,238.5,84.0,2.9,15.3,140.0,102.34,70.43
2018,1,12,16,0,246.0,66.0,2.6,14.8,115.0,70.96,45.73
2018,1,12,16,15,252.0,53.0,2.55,14.5,92.5,41.37,30.56
2018,1,12,16,30,258.0,40.0,2.5,14.2,70.0,30.84,20.57
2018,1,12,16,45,192.0,27.0,2.5,13.9,44.0,21.0,7.66
2018,1,12,17,0,126.0,14.0,2.5,13.6,18.0,11.95,0.0
2018,1,12,17,15,63.0,7.0,2.5,13.5,9.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.35,9.8,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.9,9.65,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,5.05,9.7,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,1,13,7,15,7.5,4.0,5.35,9.95,4.0,0.0,0.0
2018,1,13,7,30,15.0,8.0,5.6,10.2,8.0,17.08,0.0
2018,1,13,7,45,79.5,22.0,5.8,10.45,29.0,104.55,0.0
2018,1,13,8,0,144.0,36.0,6.0,10.7,50.0,187.05,144.39
2018,1,13,8,15,198.5,49.0,6.0,10.95,79.0,265.32,220.95
2018,1,13,8,30,253.0,62.0,6.0,11.2,108.0,330.36,280.32
2018,1,13,8,45,289.0,75.0,6.05,11.4,140.0,382.28,326.73
2018,1,13,9,0,325.0,88.0,6.1,11.6,172.0,434.98,372.42
2018,1,13,9,15,388.5,94.5,6.05,11.95,210.5,503.5,430.24
2018,1,13,9,30,452.0,101.0,6.0,12.3,249.0,572.89,486.35
2018,1,13,9,45,483.5,107.5,5.95,12.65,281.0,612.85,517.33
2018,1,13,10,0,515.0,114.0,5.9,13.0,313.0,651.47,546.66
2018,1,13,10,15,572.0,113.0,5.8,13.35,350.0,711.64,592.26
2018,1,13,10,30,629.0,112.0,5.7,13.7,387.0,761.55,628.87
2018,1,13,10,45,758.5,88.5,5.65,14.05,437.0,841.02,687.6
2018,1,13,11,0,888.0,65.0,5.6,14.4,487.0,911.44,738.12
2018,1,13,11,15,894.0,65.5,5.4,14.75,502.5,904.79,729.82
2018,1,13,11,30,900.0,66.0,5.2,15.1,518.0,894.49,719.38
2018,1,13,11,45,904.0,66.5,5.0,15.4,527.0,878.77,705.28
2018,1,13,12,0,908.0,67.0,4.8,15.7,536.0,859.47,688.74
2018,1,13,12,15,908.0,67.0,4.65,15.95,536.5,832.73,667.38
2018,1,13,12,30,908.0,67.0,4.5,16.2,537.0,802.79,643.82
2018,1,13,12,45,904.5,67.0,4.4,16.45,530.5,767.11,616.44
2018,1,13,13,0,901.0,67.0,4.3,16.7,524.0,728.72,587.08
2018,1,13,13,15,764.0,98.0,4.2,16.8,478.0,637.42,515.61
2018,1,13,13,30,627.0,129.0,4.1,16.9,432.0,548.97,444.41
2018,1,13,13,45,658.5,112.5,4.05,17.0,418.5,517.19,418.42
2018,1,13,14,0,690.0,96.0,4.0,17.1,405.0,480.68,387.52
2018,1,13,14,15,673.0,93.0,3.9,17.05,379.0,430.16,344.53
2018,1,13,14,30,656.0,90.0,3.8,17.0,353.0,380.06,300.92
2018,1,13,14,45,655.0,81.5,3.7,17.0,325.5,331.21,257.09
2018,1,13,15,0,654.0,73.0,3.6,17.0,298.0,281.64,211.65
2018,1,13,15,15,656.0,64.5,3.6,17.0,268.0,232.29,165.73
2018,1,13,15,30,658.0,56.0,3.6,17.0,238.0,183.94,121.07
2018,1,13,15,45,576.0,55.0,3.25,16.35,196.0,127.07,75.89
2018,1,13,16,0,494.0,54.0,2.9,15.7,154.0,81.44,45.45
2018,1,13,16,15,379.5,47.0,3.0,15.3,113.0,40.25,29.52
2018,1,13,16,30,265.0,40.0,3.1,14.9,72.0,30.85,20.61
2018,1,13,16,45,204.5,28.0,3.2,14.55,46.5,21.78,9.03
2018,1,13,17,0,144.0,16.0,3.3,14.2,21.0,13.66,0.0
2018,1,13,17,15,72.0,8.0,3.45,14.0,10.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.55,10.7,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.7,10.65,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.65,10.7,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,1,14,7,15,43.0,5.0,4.55,10.8,5.5,0.0,0.0
2018,1,14,7,30,86.0,10.0,4.5,10.9,11.0,67.28,0.0
2018,1,14,7,45,172.0,22.0,4.45,11.0,35.0,183.19,0.0
2018,1,14,8,0,258.0,34.0,4.4,11.1,59.0,286.55,223.17
2018,1,14,8,15,349.5,43.0,4.25,11.25,95.5,377.72,313.77
2018,1,14,8,30,441.0,52.0,4.1,11.4,132.0,474.59,397.79
2018,1,14,8,45,423.5,66.5,3.9,11.55,159.0,483.78,407.8
2018,1,14,9,0,406.0,81.0,3.7,11.7,186.0,495.8,418.72
2018,1,14,9,15,298.0,99.5,3.55,12.0,183.0,429.72,363.27
2018,1,14,9,30,190.0,118.0,3.4,12.3,180.0,337.18,284.7
2018,1,14,9,45,133.5,139.5,3.25,12.55,185.5,293.54,246.65
2018,1,14,10,0,77.0,161.0,3.1,12.8,191.0,248.14,206.59
2018,1,14,10,15,198.5,162.0,2.9,13.1,247.0,376.44,314.72
2018,1,14,10,30,320.0,163.0,2.7,13.4,303.0,506.73,419.27
2018,1,14,10,45,313.0,175.5,2.5,13.7,318.5,511.05,419.7
2018,1,14,11,0,306.0,188.0,2.3,14.0,334.0,513.87,419.67
2018,1,14,11,15,192.5,199.0,2.1,14.35,292.0,397.32,324.49
2018,1,14,11,30,79.0,210.0,1.9,14.7,250.0,284.74,231.21
2018,1,14,11,45,65.5,212.5,1.7,15.05,246.0,271.4,219.77
2018,1,14,12,0,52.0,215.0,1.5,15.4,242.0,258.64,208.45
2018,1,14,12,15,84.0,218.5,1.45,15.6,262.0,284.96,230.09
2018,1,14,12,30,116.0,222.0,1.4,15.8,282.0,324.42,261.41
2018,1,14,12,45,190.5,220.0,1.4,16.0,317.5,371.1,299.03
2018,1,14,13,0,265.0,218.0,1.4,16.2,353.0,425.59,341.44
2018,1,14,13,15,217.5,213.5,1.4,16.3,322.5,361.15,290.17
2018,1,14,13,30,170.0,209.0,1.4,16.4,292.0,314.0,252.42
2018,1,14,13,45,122.5,196.0,1.4,16.5,254.5,262.21,210.69
2018,1,14,14,0,75.0,183.0,1.4,16.6,217.0,206.56,165.58
2018,1,14,14,15,115.0,176.5,1.5,16.55,225.0,221.66,177.88
2018,1,14,14,30,155.0,170.0,1.6,16.5,233.0,223.75,178.76
2018,1,14,14,45,149.5,156.0,1.7,16.5,212.5,197.42,156.49
2018,1,14,15,0,144.0,142.0,1.8,16.5,192.0,171.83,134.63
2018,1,14,15,15,177.0,123.0,1.8,16.5,177.5,152.62,116.52
2018,1,14,15,30,210.0,104.0,1.8,16.5,163.0,132.03,96.76
2018,1,14,15,45,209.5,89.0,1.9,16.0,140.0,103.36,72.33
2018,1,14,16,0,209.0,74.0,2.0,15.5,117.0,74.99,50.12
2018,1,14,16,15,173.0,59.0,1.85,15.3,89.0,46.55,35.06
2018,1,14,16,30,137.0,44.0,1.7,15.1,61.0,33.9,23.3
2018,1,14,16,45,92.5,29.5,1.6,14.9,39.0,22.98,10.62
2018,1,14,17,0,48.0,15.0,1.5,14.7,17.0,12.8,0.0
2018,1,14,17,15,24.0,7.5,1.3,14.6,8.5,6.4,0.0
2018,1,14,17,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,15,7,15,0.0,3.5,2.65,12.6,3.5,0.0,0.0
2018,1,15,7,30,0.0,7.0,2.6,12.8,7.0,5.97,0.0
2018,1,15,7,45,14.5,21.5,2.55,13.05,23.0,37.72,0.0
2018,1,15,8,0,29.0,36.0,2.5,13.3,39.0,70.52,50.56
2018,1,15,8,15,50.5,52.5,2.6,13.45,60.5,120.96,96.52
2018,1,15,8,30,72.0,69.0,2.7,13.6,82.0,158.56,130.21
2018,1,15,8,45,112.0,85.5,2.8,13.75,112.0,212.54,177.56
2018,1,15,9,0,152.0,102.0,2.9,13.9,142.0,267.96,225.24
2018,1,15,9,15,267.5,107.0,2.8,14.15,190.5,392.67,329.95
2018,1,15,9,30,383.0,112.0,2.7,14.4,239.0,525.49,436.55
2018,1,15,9,45,433.5,116.5,2.6,14.6,274.5,579.53,477.56
2018,1,15,10,0,484.0,121.0,2.5,14.8,310.0,632.82,516.76
2018,1,15,10,15,487.0,131.0,2.5,15.0,333.5,647.42,526.31
2018,1,15,10,30,490.0,141.0,2.5,15.2,357.0,659.72,534.31
2018,1,15,10,45,464.0,156.0,2.55,15.4,369.0,648.73,524.19
2018,1,15,11,0,438.0,171.0,2.6,15.6,381.0,635.43,512.44
2018,1,15,11,15,346.5,191.0,2.6,15.6,360.5,546.95,442.94
2018,1,15,11,30,255.0,211.0,2.6,15.6,340.0,480.08,388.96
2018,1,15,11,45,200.5,223.0,2.55,15.6,325.5,419.26,340.2
2018,1,15,12,0,146.0,235.0,2.5,15.6,311.0,378.77,306.66
2018,1,15,12,15,165.5,235.0,2.45,15.55,321.5,387.0,313.55
2018,1,15,12,30,185.0,235.0,2.4,15.5,332.0,393.65,318.91
2018,1,15,12,45,176.0,232.0,2.3,15.5,323.5,373.62,302.54
2018,1,15,13,0,167.0,229.0,2.2,15.5,315.0,353.87,286.48
2018,1,15,13,15,126.0,219.5,2.15,15.45,283.5,305.9,247.59
2018,1,15,13,30,85.0,210.0,2.1,15.4,252.0,250.48,202.6
2018,1,15,13,45,97.5,202.5,2.0,15.4,248.5,244.42,197.85
2018,1,15,14,0,110.0,195.0,1.9,15.4,245.0,245.79,198.7
2018,1,15,14,15,134.0,184.0,1.85,15.45,241.0,238.18,192.11
2018,1,15,14,30,158.0,173.0,1.8,15.5,237.0,228.05,183.0
2018,1,15,14,45,222.0,149.0,1.7,15.5,231.0,223.86,177.57
2018,1,15,15,0,286.0,125.0,1.6,15.5,225.0,206.22,159.77
2018,1,15,15,15,306.0,112.5,1.6,15.5,208.5,180.31,135.38
2018,1,15,15,30,326.0,100.0,1.6,15.5,192.0,154.69,111.08
2018,1,15,15,45,293.5,86.5,1.45,15.35,159.5,114.79,78.27
2018,1,15,16,0,261.0,73.0,1.3,15.2,127.0,79.0,51.55
2018,1,15,16,15,222.0,59.0,1.25,15.05,97.5,46.93,35.49
2018,1,15,16,30,183.0,45.0,1.2,14.9,68.0,34.26,23.74
2018,1,15,16,45,123.0,30.5,1.15,14.8,43.5,23.81,11.9
2018,1,15,17,0,63.0,16.0,1.1,14.7,19.0,13.66,0.0
2018,1,15,17,15,31.5,8.0,1.05,14.7,9.5,6.83,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.5,0.9,14.2,1.5,0.0,0.0
2018,1,16,7,30,0.0,3.0,0.9,14.3,3.0,2.56,0.0
2018,1,16,7,45,0.0,11.5,0.9,14.4,11.5,9.47,0.0
2018,1,16,8,0,0.0,20.0,0.9,14.5,20.0,16.49,7.35
2018,1,16,8,15,0.0,30.0,1.0,14.6,30.0,24.78,15.06
2018,1,16,8,30,0.0,40.0,1.1,14.7,40.0,33.08,22.41
2018,1,16,8,45,0.0,53.0,1.2,14.85,53.0,45.12,32.87
2018,1,16,9,0,0.0,66.0,1.3,15.0,66.0,57.55,43.56
2018,1,16,9,15,0.0,77.5,1.15,15.15,77.5,68.21,52.62
2018,1,16,9,30,0.0,89.0,1.0,15.3,89.0,78.85,61.54
2018,1,16,9,45,20.5,114.5,0.9,15.45,122.5,124.15,100.23
2018,1,16,10,0,41.0,140.0,0.8,15.6,156.0,185.31,150.91
2018,1,16,10,15,37.0,128.0,0.65,15.75,143.5,163.06,131.96
2018,1,16,10,30,33.0,116.0,0.5,15.9,131.0,143.16,115.28
2018,1,16,10,45,17.0,103.5,0.35,16.05,111.0,113.13,89.74
2018,1,16,11,0,1.0,91.0,0.2,16.2,91.0,77.14,59.18
2018,1,16,11,15,65.0,126.5,0.25,16.35,159.5,194.81,157.65
2018,1,16,11,30,129.0,162.0,0.3,16.5,228.0,290.12,233.61
2018,1,16,11,45,195.5,188.0,0.35,16.6,289.5,373.46,298.14
2018,1,16,12,0,262.0,214.0,0.4,16.7,351.0,470.37,370.53
2018,1,16,12,15,289.0,215.5,0.65,16.7,367.0,483.03,380.96
2018,1,16,12,30,316.0,217.0,0.9,16.7,383.0,493.03,390.11
2018,1,16,12,45,210.0,197.5,1.15,16.7,307.5,376.3,300.88
2018,1,16,13,0,104.0,178.0,1.4,16.7,232.0,253.96,204.25
2018,1,16,13,15,58.0,160.0,1.35,16.6,190.0,186.26,149.46
2018,1,16,13,30,12.0,142.0,1.3,16.5,148.0,129.02,102.08
2018,1,16,13,45,8.5,140.5,1.25,16.45,144.5,124.81,98.78
2018,1,16,14,0,5.0,139.0,1.2,16.4,141.0,120.92,95.64
2018,1,16,14,15,64.0,132.5,1.25,16.3,159.0,148.07,118.36
2018,1,16,14,30,123.0,126.0,1.3,16.2,177.0,169.27,135.11
2018,1,16,14,45,159.5,132.0,1.3,16.15,192.0,179.79,142.23
2018,1,16,15,0,196.0,138.0,1.3,16.1,207.0,189.67,148.06
2018,1,16,15,15,104.0,114.0,1.3,16.1,150.0,126.62,97.52
2018,1,16,15,30,12.0,90.0,1.3,16.1,93.0,76.53,58.8
2018,1,16,15,45,6.0,70.5,1.25,15.7,72.0,58.7,44.04
2018,1,16,16,0,0.0,51.0,1.2,15.3,51.0,42.01,30.06
2018,1,16,16,15,0.0,36.5,1.15,15.1,36.5,30.17,19.8
2018,1,16,16,30,0.0,22.0,1.1,14.9,22.0,18.13,9.99
2018,1,16,16,45,0.0,14.0,1.1,14.65,14.0,11.52,3.12
2018,1,16,17,0,0.0,6.0,1.1,14.4,6.0,5.12,0.0
2018,1,16,17,15,0.0,3.0,1.1,14.35,3.0,2.56,0.0
2018,1,16,17,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,17,7,15,0.0,2.0,1.45,12.6,2.0,0.0,0.0
2018,1,17,7,30,0.0,4.0,1.4,12.8,4.0,3.41,0.0
2018,1,17,7,45,0.0,11.0,1.35,13.05,11.0,9.05,0.0
2018,1,17,8,0,0.0,18.0,1.3,13.3,18.0,14.83,6.14
2018,1,17,8,15,0.0,26.5,1.25,13.5,26.5,21.86,12.71
2018,1,17,8,30,0.0,35.0,1.2,13.7,35.0,28.91,18.99
2018,1,17,8,45,0.0,55.5,1.15,13.9,55.5,47.91,35.39
2018,1,17,9,0,0.0,76.0,1.1,14.1,76.0,69.21,53.64
2018,1,17,9,15,0.0,71.0,1.05,14.25,71.0,60.95,46.63
2018,1,17,9,30,0.0,66.0,1.0,14.4,66.0,54.7,41.28
2018,1,17,9,45,0.0,58.0,1.0,14.6,58.0,48.02,35.53
2018,1,17,10,0,0.0,50.0,1.0,14.8,50.0,41.36,29.78
2018,1,17,10,15,2.0,90.0,1.05,14.95,91.0,78.16,60.93
2018,1,17,10,30,4.0,130.0,1.1,15.1,132.0,119.76,95.5
2018,1,17,10,45,5.5,144.5,1.2,15.2,147.0,135.0,107.87
2018,1,17,11,0,7.0,159.0,1.3,15.3,162.0,150.19,120.2
2018,1,17,11,15,24.5,173.5,1.45,15.4,186.0,179.92,145.04
2018,1,17,11,30,42.0,188.0,1.6,15.5,210.0,224.93,181.87
2018,1,17,11,45,50.5,195.5,1.7,15.6,222.0,237.89,192.24
2018,1,17,12,0,59.0,203.0,1.8,15.7,234.0,250.26,202.22
2018,1,17,12,15,91.0,217.0,1.8,15.8,265.0,288.67,233.49
2018,1,17,12,30,123.0,231.0,1.8,15.9,296.0,340.09,274.28
2018,1,17,12,45,154.5,231.0,1.85,15.95,312.0,356.38,287.41
2018,1,17,13,0,186.0,231.0,1.9,16.0,328.0,369.92,298.37
2018,1,17,13,15,153.0,222.0,1.9,16.0,300.5,326.98,263.75
2018,1,17,13,30,120.0,213.0,1.9,16.0,273.0,286.79,231.33
2018,1,17,13,45,132.0,202.0,1.9,16.0,265.0,274.1,221.32
2018,1,17,14,0,144.0,191.0,1.9,16.0,257.0,260.31,210.05
2018,1,17,14,15,182.5,182.0,1.95,15.9,261.0,260.16,209.57
2018,1,17,14,30,221.0,173.0,2.0,15.8,265.0,255.76,204.88
2018,1,17,14,45,231.5,157.5,2.05,15.65,246.5,235.93,187.31
2018,1,17,15,0,242.0,142.0,2.1,15.5,228.0,208.27,162.83
2018,1,17,15,15,279.5,122.0,2.1,15.5,211.0,182.67,138.53
2018,1,17,15,30,317.0,102.0,2.1,15.5,194.0,155.7,112.55
2018,1,17,15,45,307.0,87.5,1.9,15.1,165.5,118.51,80.96
2018,1,17,16,0,297.0,73.0,1.7,14.7,137.0,82.74,53.33
2018,1,17,16,15,255.5,60.0,1.65,14.45,106.0,49.05,33.48
2018,1,17,16,30,214.0,47.0,1.6,14.2,75.0,35.81,25.31
2018,1,17,16,45,144.5,33.0,1.5,14.0,48.5,25.38,14.17
2018,1,17,17,0,75.0,19.0,1.4,13.8,22.0,14.97,0.0
2018,1,17,17,15,37.5,9.5,1.4,13.75,11.0,8.11,0.0
2018,1,17,17,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,3.0,13.65,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,3.2,13.8,2.0,1.71,0.0
2018,1,18,7,45,0.0,6.5,3.35,14.0,6.5,5.33,0.0
2018,1,18,8,0,0.0,11.0,3.5,14.2,11.0,9.04,1.52
2018,1,18,8,15,0.0,14.5,3.5,14.3,14.5,11.92,4.32
2018,1,18,8,30,0.0,18.0,3.5,14.4,18.0,14.81,6.93
2018,1,18,8,45,0.0,20.0,3.5,14.5,20.0,16.46,8.45
2018,1,18,9,0,0.0,22.0,3.5,14.6,22.0,18.12,9.92
2018,1,18,9,15,0.0,23.5,3.5,14.65,23.5,19.36,11.0
2018,1,18,9,30,0.0,25.0,3.5,14.7,25.0,20.61,12.07
2018,1,18,9,45,2.5,61.0,3.5,14.75,62.0,52.84,39.71
2018,1,18,10,0,5.0,97.0,3.5,14.8,99.0,88.74,70.15
2018,1,18,10,15,11.5,131.0,3.6,14.85,136.0,129.42,104.4
2018,1,18,10,30,18.0,165.0,3.7,14.9,173.0,171.12,139.04
2018,1,18,10,45,15.0,145.0,3.75,14.95,152.0,144.26,116.41
2018,1,18,11,0,12.0,125.0,3.8,15.0,131.0,119.85,95.87
2018,1,18,11,15,7.0,86.0,3.85,15.05,89.5,77.86,60.48
2018,1,18,11,30,2.0,47.0,3.9,15.1,48.0,40.71,28.96
2018,1,18,11,45,1.0,71.0,3.9,15.15,71.5,59.8,44.97
2018,1,18,12,0,0.0,95.0,3.9,15.2,95.0,79.4,61.31
2018,1,18,12,15,0.0,111.5,3.9,15.2,111.5,94.25,73.69
2018,1,18,12,30,0.0,128.0,3.9,15.2,128.0,109.25,86.16
2018,1,18,12,45,1.0,136.0,3.95,15.2,136.5,117.2,92.8
2018,1,18,13,0,2.0,144.0,4.0,15.2,145.0,125.05,99.38
2018,1,18,13,15,1.0,126.5,4.05,15.15,127.0,108.05,85.31
2018,1,18,13,30,0.0,109.0,4.1,15.1,109.0,91.61,71.68
2018,1,18,13,45,2.0,116.5,4.15,15.05,117.5,99.37,78.33
2018,1,18,14,0,4.0,124.0,4.2,15.0,126.0,106.9,84.75
2018,1,18,14,15,15.0,125.5,4.25,14.85,132.0,113.24,90.27
2018,1,18,14,30,26.0,127.0,4.3,14.7,138.0,122.31,97.91
2018,1,18,14,45,40.5,117.0,4.3,14.55,132.5,116.57,92.87
2018,1,18,15,0,55.0,107.0,4.3,14.4,127.0,109.31,86.21
2018,1,18,15,15,83.5,111.0,4.3,14.4,137.5,118.97,92.97
2018,1,18,15,30,112.0,115.0,4.3,14.4,148.0,120.48,92.35
2018,1,18,15,45,87.0,97.5,4.1,14.1,121.0,93.08,69.86
2018,1,18,16,0,62.0,80.0,3.9,13.8,94.0,68.95,50.77
2018,1,18,16,15,41.5,58.5,3.85,13.65,67.0,46.98,33.72
2018,1,18,16,30,21.0,37.0,3.8,13.5,40.0,30.17,20.56
2018,1,18,16,45,23.0,24.0,3.75,13.4,26.0,19.92,10.23
2018,1,18,17,0,25.0,11.0,3.7,13.3,12.0,9.29,0.0
2018,1,18,17,15,12.5,5.5,3.8,13.2,6.0,4.69,0.0
2018,1,18,17,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,19,7,15,46.0,7.5,2.8,11.2,8.5,0.0,0.0
2018,1,19,7,30,92.0,15.0,2.8,11.5,17.0,75.64,0.0
2018,1,19,7,45,214.5,27.0,2.85,11.75,45.5,225.16,63.16
2018,1,19,8,0,337.0,39.0,2.9,12.0,74.0,348.98,275.55
2018,1,19,8,15,432.0,45.5,2.95,12.15,113.0,446.61,367.39
2018,1,19,8,30,527.0,52.0,3.0,12.3,152.0,546.74,452.17
2018,1,19,8,45,438.0,60.0,3.05,12.4,157.0,494.87,413.92
2018,1,19,9,0,349.0,68.0,3.1,12.5,162.0,426.96,360.69
2018,1,19,9,15,253.5,92.0,3.1,12.55,165.5,357.59,303.24
2018,1,19,9,30,158.0,116.0,3.1,12.6,169.0,285.35,241.07
2018,1,19,9,45,410.0,103.5,3.05,12.65,262.5,541.71,453.93
2018,1,19,10,0,662.0,91.0,3.0,12.7,356.0,772.75,629.52
2018,1,19,10,15,739.0,85.0,2.95,12.7,401.5,837.66,674.4
2018,1,19,10,30,816.0,79.0,2.9,12.7,447.0,894.72,713.93
2018,1,19,10,45,828.0,80.5,2.9,12.75,470.5,902.74,718.0
2018,1,19,11,0,840.0,82.0,2.9,12.8,494.0,907.12,720.02
2018,1,19,11,15,848.0,83.0,2.95,12.8,510.5,903.46,716.96
2018,1,19,11,30,856.0,84.0,3.0,12.8,527.0,896.1,711.45
2018,1,19,11,45,814.5,95.5,3.05,12.85,523.0,854.04,680.88
2018,1,19,12,0,773.0,107.0,3.1,12.9,519.0,814.62,652.37
2018,1,19,12,15,485.0,106.0,3.2,12.9,364.5,550.33,452.78
2018,1,19,12,30,197.0,105.0,3.3,12.9,210.0,274.23,228.59
2018,1,19,12,45,176.5,134.5,3.45,12.9,228.0,282.35,234.81
2018,1,19,13,0,156.0,164.0,3.6,12.9,246.0,277.14,229.54
2018,1,19,13,15,349.0,159.0,3.75,12.85,336.0,422.07,349.58
2018,1,19,13,30,542.0,154.0,3.9,12.8,426.0,520.83,428.67
2018,1,19,13,45,692.0,115.0,4.05,12.8,448.0,547.3,448.99
2018,1,19,14,0,842.0,76.0,4.2,12.8,470.0,549.75,449.33
2018,1,19,14,15,826.5,74.5,4.3,12.75,442.5,494.25,401.8
2018,1,19,14,30,811.0,73.0,4.4,12.7,415.0,438.58,352.94
2018,1,19,14,45,779.0,71.0,4.5,12.65,378.0,376.23,297.5
2018,1,19,15,0,747.0,69.0,4.6,12.6,341.0,316.18,242.87
2018,1,19,15,15,718.0,65.5,4.6,12.6,304.0,258.15,189.27
2018,1,19,15,30,689.0,62.0,4.6,12.6,267.0,202.76,138.55
2018,1,19,15,45,646.5,58.0,4.6,12.3,227.5,145.64,89.8
2018,1,19,16,0,604.0,54.0,4.6,12.0,188.0,95.19,52.59
2018,1,19,16,15,528.0,48.0,4.55,11.8,146.5,47.44,29.03
2018,1,19,16,30,452.0,42.0,4.5,11.6,105.0,34.55,24.62
2018,1,19,16,45,321.0,32.5,4.4,11.4,69.0,27.0,16.37
2018,1,19,17,0,190.0,23.0,4.3,11.2,33.0,17.98,0.0
2018,1,19,17,15,95.0,11.5,4.35,11.15,16.5,9.82,0.0
2018,1,19,17,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.5,10.85,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.65,10.7,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.75,10.65,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,4.95,10.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,5.0,10.35,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,4.95,10.2,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,4.9,10.05,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,4.9,9.95,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,4.9,9.85,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,4.9,9.75,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,4.85,9.6,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,4.8,9.45,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,4.75,9.4,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,4.65,9.35,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,4.6,9.25,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.6,9.05,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.55,9.05,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.5,9.15,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,1,20,7,15,72.0,7.5,4.55,9.6,9.0,0.0,0.0
2018,1,20,7,30,144.0,15.0,4.6,10.0,18.0,111.17,0.0
2018,1,20,7,45,283.5,24.0,4.7,10.4,48.0,268.55,92.56
2018,1,20,8,0,423.0,33.0,4.8,10.8,78.0,411.04,328.24
2018,1,20,8,15,512.5,39.0,4.8,11.0,119.0,503.35,417.74
2018,1,20,8,30,602.0,45.0,4.8,11.2,160.0,591.29,494.15
2018,1,20,8,45,657.5,48.5,4.85,11.4,202.5,659.88,551.94
2018,1,20,9,0,713.0,52.0,4.9,11.6,245.0,728.22,607.09
2018,1,20,9,15,749.0,55.0,4.9,11.8,285.5,777.8,645.44
2018,1,20,9,30,785.0,58.0,4.9,12.0,326.0,825.62,681.16
2018,1,20,9,45,811.0,59.5,4.9,12.15,362.0,859.86,705.75
2018,1,20,10,0,837.0,61.0,4.9,12.3,398.0,881.14,720.14
2018,1,20,10,15,852.5,63.0,4.9,12.4,428.0,900.18,732.85
2018,1,20,10,30,868.0,65.0,4.9,12.5,458.0,915.86,742.98
2018,1,20,10,45,877.5,66.5,4.9,12.65,481.5,921.66,745.67
2018,1,20,11,0,887.0,68.0,4.9,12.8,505.0,923.79,745.82
2018,1,20,11,15,893.5,68.5,4.95,12.85,521.5,918.09,741.0
2018,1,20,11,30,900.0,69.0,5.0,12.9,538.0,908.68,733.63
2018,1,20,11,45,901.5,71.0,5.05,12.95,547.5,893.03,721.78
2018,1,20,12,0,903.0,73.0,5.1,13.0,557.0,873.8,707.42
2018,1,20,12,15,848.5,88.0,5.15,13.05,544.0,828.2,673.33
2018,1,20,12,30,794.0,103.0,5.2,13.1,531.0,772.67,631.57
2018,1,20,12,45,788.5,103.0,5.2,13.15,524.0,738.14,605.44
2018,1,20,13,0,783.0,103.0,5.2,13.2,517.0,701.3,577.27
2018,1,20,13,15,830.5,89.0,5.2,13.25,518.0,683.78,563.08
2018,1,20,13,30,878.0,75.0,5.2,13.3,519.0,655.14,539.61
2018,1,20,13,45,868.5,73.5,5.2,13.3,498.0,605.0,497.88
2018,1,20,14,0,859.0,72.0,5.2,13.3,477.0,556.3,456.28
2018,1,20,14,15,846.0,70.0,5.2,13.3,449.5,500.67,408.1
2018,1,20,14,30,833.0,68.0,5.2,13.3,422.0,444.6,358.26
2018,1,20,14,45,815.5,65.5,5.25,13.25,389.0,386.11,305.32
2018,1,20,15,0,798.0,63.0,5.3,13.2,356.0,328.24,251.71
2018,1,20,15,15,768.0,60.0,5.3,13.2,317.5,267.45,195.39
2018,1,20,15,30,738.0,57.0,5.3,13.2,279.0,209.32,142.02
2018,1,20,15,45,695.5,53.0,5.0,12.85,237.5,151.42,92.36
2018,1,20,16,0,653.0,49.0,4.7,12.5,196.0,98.34,53.1
2018,1,20,16,15,582.0,44.0,4.55,12.2,154.0,48.88,29.07
2018,1,20,16,30,511.0,39.0,4.4,11.9,112.0,32.1,22.51
2018,1,20,16,45,360.0,30.5,4.2,11.6,73.0,25.21,15.17
2018,1,20,17,0,209.0,22.0,4.0,11.3,34.0,18.44,0.0
2018,1,20,17,15,104.5,11.0,3.95,11.25,17.0,9.39,0.0
2018,1,20,17,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,21,7,15,26.0,6.0,1.45,11.1,6.5,0.0,0.0
2018,1,21,7,30,52.0,12.0,1.3,11.3,13.0,45.77,0.0
2018,1,21,7,45,142.0,25.5,1.2,11.5,38.5,171.27,65.62
2018,1,21,8,0,232.0,39.0,1.1,11.7,64.0,273.59,216.25
2018,1,21,8,15,360.0,47.0,1.15,11.85,106.5,391.41,320.9
2018,1,21,8,30,488.0,55.0,1.2,12.0,149.0,518.69,424.65
2018,1,21,8,45,581.5,56.0,1.25,12.2,195.0,612.89,498.64
2018,1,21,9,0,675.0,57.0,1.3,12.4,241.0,701.79,565.76
2018,1,21,9,15,683.0,64.5,1.45,12.5,275.0,738.23,593.37
2018,1,21,9,30,691.0,72.0,1.6,12.6,309.0,765.39,613.83
2018,1,21,9,45,563.0,102.5,1.8,12.75,309.0,692.43,560.48
2018,1,21,10,0,435.0,133.0,2.0,12.9,309.0,605.25,495.12
2018,1,21,10,15,446.5,141.5,2.1,13.0,334.0,625.8,510.98
2018,1,21,10,30,458.0,150.0,2.2,13.1,359.0,644.31,524.28
2018,1,21,10,45,361.0,157.0,2.35,13.15,327.0,556.92,455.36
2018,1,21,11,0,264.0,164.0,2.5,13.2,295.0,446.65,368.0
2018,1,21,11,15,235.5,184.0,2.55,13.25,303.5,438.53,360.53
2018,1,21,11,30,207.0,204.0,2.6,13.3,312.0,410.26,336.98
2018,1,21,11,45,316.5,203.0,2.6,13.35,372.0,517.1,422.62
2018,1,21,12,0,426.0,202.0,2.6,13.4,432.0,617.05,499.66
2018,1,21,12,15,348.5,214.5,2.65,13.45,403.0,533.1,433.12
2018,1,21,12,30,271.0,227.0,2.7,13.5,374.0,470.13,382.65
2018,1,21,12,45,188.0,232.0,2.7,13.5,333.5,383.27,312.74
2018,1,21,13,0,105.0,237.0,2.7,13.5,293.0,304.27,247.99
2018,1,21,13,15,113.0,231.5,2.65,13.55,290.5,309.71,252.52
2018,1,21,13,30,121.0,226.0,2.6,13.6,288.0,300.88,245.31
2018,1,21,13,45,111.5,216.5,2.6,13.65,271.5,276.67,225.45
2018,1,21,14,0,102.0,207.0,2.6,13.7,255.0,244.62,199.18
2018,1,21,14,15,101.0,195.0,2.55,13.7,240.5,225.36,183.19
2018,1,21,14,30,100.0,183.0,2.5,13.7,226.0,206.32,167.16
2018,1,21,14,45,71.5,155.5,2.45,13.7,185.0,162.9,131.12
2018,1,21,15,0,43.0,128.0,2.4,13.7,144.0,123.75,98.66
2018,1,21,15,15,31.5,120.5,2.4,13.7,131.5,110.33,87.49
2018,1,21,15,30,20.0,113.0,2.4,13.7,119.0,96.87,76.37
2018,1,21,15,45,24.5,98.0,2.2,13.45,104.5,83.67,64.89
2018,1,21,16,0,29.0,83.0,2.0,13.2,90.0,68.88,52.14
2018,1,21,16,15,18.5,65.5,2.1,13.1,69.5,51.76,38.15
2018,1,21,16,30,8.0,48.0,2.2,13.0,49.0,38.32,27.9
2018,1,21,16,45,4.5,32.5,2.3,12.9,33.0,26.23,16.17
2018,1,21,17,0,1.0,17.0,2.4,12.8,17.0,14.04,0.0
2018,1,21,17,15,0.5,8.5,2.5,12.75,8.5,7.26,0.0
2018,1,21,17,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
