Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,10,0,290.0,195.0,5.8,14.2,334.0,529.4,439.72
2018,2,11,10,15,233.5,213.5,5.9,14.15,330.0,494.93,409.51
2018,2,11,10,30,177.0,232.0,6.0,14.1,326.0,437.21,361.12
2018,2,11,10,45,125.0,242.5,6.05,14.05,310.5,394.3,324.33
2018,2,11,11,0,73.0,253.0,6.1,14.0,295.0,330.81,270.87
2018,2,11,11,15,50.5,228.5,5.9,13.9,258.0,275.86,225.3
2018,2,11,11,30,28.0,204.0,5.7,13.8,221.0,223.96,181.94
2018,2,11,11,45,19.0,204.5,5.5,13.7,216.0,198.86,160.9
2018,2,11,12,0,10.0,205.0,5.3,13.6,211.0,189.82,153.04
2018,2,11,12,15,91.0,230.5,5.6,13.6,287.5,299.06,245.18
2018,2,11,12,30,172.0,256.0,5.9,13.6,364.0,404.99,332.47
2018,2,11,12,45,198.0,267.5,6.15,13.55,390.5,428.39,351.51
2018,2,11,13,0,224.0,279.0,6.4,13.5,417.0,448.72,368.17
2018,2,11,13,15,147.5,247.5,6.85,13.35,337.5,348.05,285.98
2018,2,11,13,30,71.0,216.0,7.3,13.2,258.0,243.94,199.69
2018,2,11,13,45,35.5,156.5,7.7,13.1,177.5,160.72,130.35
2018,2,11,14,0,0.0,97.0,8.1,13.0,97.0,80.78,62.86
2018,2,11,14,15,27.5,133.0,8.15,13.0,147.0,129.81,104.54
2018,2,11,14,30,55.0,169.0,8.2,13.0,197.0,172.01,139.87
2018,2,11,14,45,64.5,166.5,8.3,12.95,197.5,169.06,137.12
2018,2,11,15,0,74.0,164.0,8.4,12.9,198.0,164.7,132.98
2018,2,11,15,15,256.0,129.0,8.4,12.9,231.0,187.79,146.77
2018,2,11,15,30,438.0,94.0,8.4,12.9,264.0,183.85,134.37
2018,2,11,15,45,446.0,94.0,8.3,12.75,249.5,153.6,105.94
2018,2,11,16,0,454.0,94.0,8.2,12.6,235.0,121.55,79.38
2018,2,11,16,15,480.0,78.0,8.05,12.45,205.5,78.92,51.41
2018,2,11,16,30,506.0,62.0,7.9,12.3,176.0,49.12,38.41
2018,2,11,16,45,470.5,52.0,7.75,12.15,138.5,41.99,31.69
2018,2,11,17,0,435.0,42.0,7.6,12.0,101.0,34.63,24.52
2018,2,11,17,15,271.5,30.5,7.55,11.95,62.0,25.33,13.98
2018,2,11,17,30,108.0,19.0,7.5,11.9,23.0,16.22,0.0
2018,2,11,17,45,54.0,9.5,7.45,11.8,11.5,8.11,0.0
2018,2,11,18,0,0.0,0.0,7.4,11.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.5,11.7,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.6,11.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.7,11.7,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.8,11.7,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.75,11.65,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.7,11.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.65,11.55,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.6,11.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.4,11.4,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.2,11.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,6.95,11.2,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.7,11.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.55,11.05,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.95,10.75,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.85,10.65,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.75,10.55,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.65,10.4,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.6,10.25,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.6,10.15,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.6,10.05,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.65,9.95,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.65,9.85,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.6,9.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.55,9.7,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.5,9.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.45,9.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.35,9.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.25,9.7,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,2,12,6,45,10.5,2.0,5.15,10.05,2.0,0.0,0.0
2018,2,12,7,0,21.0,4.0,5.1,10.2,4.0,0.0,0.0
2018,2,12,7,15,66.0,16.5,5.15,10.5,21.0,57.32,0.0
2018,2,12,7,30,111.0,29.0,5.2,10.8,38.0,140.31,91.62
2018,2,12,7,45,252.5,42.0,5.25,11.1,80.5,283.38,233.65
2018,2,12,8,0,394.0,55.0,5.3,11.4,123.0,420.4,354.83
2018,2,12,8,15,426.5,64.0,5.2,11.6,158.0,473.49,401.95
2018,2,12,8,30,459.0,73.0,5.1,11.8,193.0,526.73,447.04
2018,2,12,8,45,471.0,88.5,5.0,11.95,231.5,562.46,476.1
2018,2,12,9,0,483.0,104.0,4.9,12.1,270.0,603.87,508.53
2018,2,12,9,15,639.5,88.5,4.75,12.25,338.0,747.83,619.95
2018,2,12,9,30,796.0,73.0,4.6,12.4,406.0,879.7,716.8
2018,2,12,9,45,843.0,69.5,4.45,12.55,451.0,929.58,749.7
2018,2,12,10,0,890.0,66.0,4.3,12.7,496.0,965.95,772.46
2018,2,12,10,15,904.0,67.0,4.2,12.85,528.5,983.97,782.33
2018,2,12,10,30,918.0,68.0,4.1,13.0,561.0,998.32,789.94
2018,2,12,10,45,928.0,69.0,4.0,13.15,587.0,1004.87,792.1
2018,2,12,11,0,938.0,70.0,3.9,13.3,613.0,1007.41,791.6
2018,2,12,11,15,943.5,71.0,3.85,13.45,631.5,1001.53,785.7
2018,2,12,11,30,949.0,72.0,3.8,13.6,650.0,991.58,777.21
2018,2,12,11,45,951.5,72.5,3.75,13.75,660.5,974.18,763.68
2018,2,12,12,0,954.0,73.0,3.7,13.9,671.0,952.87,747.61
2018,2,12,12,15,954.5,73.5,3.7,14.0,673.5,925.99,728.2
2018,2,12,12,30,955.0,74.0,3.7,14.1,676.0,895.46,706.28
2018,2,12,12,45,951.5,74.5,3.65,14.2,670.0,858.2,679.25
2018,2,12,13,0,948.0,75.0,3.6,14.3,664.0,817.87,649.98
2018,2,12,13,15,943.5,74.5,3.6,14.35,650.5,772.81,617.49
2018,2,12,13,30,939.0,74.0,3.6,14.4,637.0,725.19,582.26
2018,2,12,13,45,931.0,74.0,3.55,14.5,616.0,673.54,541.1
2018,2,12,14,0,923.0,74.0,3.5,14.6,595.0,620.07,497.57
2018,2,12,14,15,912.0,72.5,3.5,14.6,566.5,561.95,449.58
2018,2,12,14,30,901.0,71.0,3.5,14.6,538.0,502.91,399.38
2018,2,12,14,45,885.0,69.0,3.5,14.6,502.5,440.66,345.12
2018,2,12,15,0,869.0,67.0,3.5,14.6,467.0,378.64,289.5
2018,2,12,15,15,847.0,65.0,3.5,14.6,426.5,315.34,231.87
2018,2,12,15,30,825.0,63.0,3.5,14.6,386.0,251.46,173.64
2018,2,12,15,45,792.0,60.5,3.4,14.5,341.0,188.61,118.62
2018,2,12,16,0,759.0,58.0,3.3,14.4,296.0,129.33,72.22
2018,2,12,16,15,710.0,54.0,3.25,14.0,248.5,71.97,39.9
2018,2,12,16,30,661.0,50.0,3.2,13.6,201.0,43.85,33.56
2018,2,12,16,45,583.5,44.0,3.15,13.25,154.5,38.97,28.95
2018,2,12,17,0,506.0,38.0,3.1,12.9,108.0,31.32,21.67
2018,2,12,17,15,362.0,29.5,3.25,12.75,69.5,24.55,13.82
2018,2,12,17,30,218.0,21.0,3.4,12.6,31.0,17.91,0.0
2018,2,12,17,45,109.0,10.5,3.5,12.4,15.5,8.96,0.0
2018,2,12,18,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.25,9.95,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.55,9.3,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.65,9.05,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.65,8.95,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.5,8.65,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,4.0,8.25,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.85,8.35,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,13,6,45,36.0,4.5,3.75,8.65,4.0,0.0,0.0
2018,2,13,7,0,72.0,9.0,3.7,8.8,8.0,0.0,0.0
2018,2,13,7,15,217.5,19.5,3.75,9.1,34.0,159.36,0.0
2018,2,13,7,30,363.0,30.0,3.8,9.4,60.0,334.25,235.88
2018,2,13,7,45,470.5,37.5,3.85,9.65,103.5,442.3,364.34
2018,2,13,8,0,578.0,45.0,3.9,9.9,147.0,554.41,462.67
2018,2,13,8,15,641.0,50.0,3.75,10.3,194.5,625.31,522.26
2018,2,13,8,30,704.0,55.0,3.6,10.7,242.0,706.86,586.77
2018,2,13,8,45,744.5,59.0,3.5,11.1,289.0,768.15,632.71
2018,2,13,9,0,785.0,63.0,3.4,11.5,336.0,828.53,675.94
2018,2,13,9,15,815.0,65.0,3.25,11.95,380.0,875.06,706.81
2018,2,13,9,30,845.0,67.0,3.1,12.4,424.0,919.32,734.94
2018,2,13,9,45,868.5,67.5,3.0,12.85,463.5,941.89,747.12
2018,2,13,10,0,892.0,68.0,2.9,13.3,503.0,971.87,764.44
2018,2,13,10,15,905.5,70.0,2.7,13.55,536.0,990.76,773.24
2018,2,13,10,30,919.0,72.0,2.5,13.8,569.0,1005.9,779.31
2018,2,13,10,45,927.5,73.5,2.35,14.05,595.0,1011.56,779.35
2018,2,13,11,0,936.0,75.0,2.2,14.3,621.0,1013.19,776.8
2018,2,13,11,15,942.5,75.0,2.0,14.5,639.5,1006.92,768.52
2018,2,13,11,30,949.0,75.0,1.8,14.7,658.0,996.59,757.66
2018,2,13,11,45,952.0,76.0,1.6,14.85,669.0,980.17,742.95
2018,2,13,12,0,955.0,77.0,1.4,15.0,680.0,959.8,725.74
2018,2,13,12,15,956.0,77.0,1.3,15.2,682.5,932.61,705.55
2018,2,13,12,30,957.0,77.0,1.2,15.4,685.0,901.76,683.13
2018,2,13,12,45,956.0,76.5,1.05,15.55,679.5,865.2,656.3
2018,2,13,13,0,955.0,76.0,0.9,15.7,674.0,825.39,627.37
2018,2,13,13,15,950.5,75.5,0.85,15.8,660.0,779.96,596.26
2018,2,13,13,30,946.0,75.0,0.8,15.9,646.0,731.94,562.66
2018,2,13,13,45,938.5,74.0,0.7,16.0,624.5,679.12,522.56
2018,2,13,14,0,931.0,73.0,0.6,16.1,603.0,624.46,480.23
2018,2,13,14,15,919.5,72.0,0.6,16.15,574.0,566.09,435.24
2018,2,13,14,30,908.0,71.0,0.6,16.2,545.0,506.83,387.95
2018,2,13,14,45,891.5,70.0,0.6,16.2,510.0,444.86,336.96
2018,2,13,15,0,875.0,69.0,0.6,16.2,475.0,383.11,284.36
2018,2,13,15,15,853.5,66.5,0.6,16.2,434.0,317.53,227.49
2018,2,13,15,30,832.0,64.0,0.6,16.2,393.0,254.25,171.86
2018,2,13,15,45,800.0,61.5,0.8,15.9,348.0,191.02,118.48
2018,2,13,16,0,768.0,59.0,1.0,15.6,303.0,131.24,72.72
2018,2,13,16,15,721.0,55.0,1.1,15.2,255.5,73.29,40.47
2018,2,13,16,30,674.0,51.0,1.2,14.8,208.0,44.74,34.22
2018,2,13,16,45,599.5,45.0,1.3,14.35,161.0,39.88,29.68
2018,2,13,17,0,525.0,39.0,1.4,13.9,114.0,32.17,22.4
2018,2,13,17,15,379.0,30.5,1.5,13.7,73.5,25.39,14.82
2018,2,13,17,30,233.0,22.0,1.6,13.5,33.0,18.76,0.0
2018,2,13,17,45,116.5,11.0,1.7,13.25,16.5,9.39,0.0
2018,2,13,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,14,6,45,34.5,4.5,1.15,10.9,4.0,0.0,0.0
2018,2,14,7,0,69.0,9.0,1.1,10.9,8.0,0.0,0.0
2018,2,14,7,15,207.5,20.5,1.05,11.05,35.0,153.85,0.0
2018,2,14,7,30,346.0,32.0,1.0,11.2,62.0,326.48,234.51
2018,2,14,7,45,451.0,39.5,0.9,11.4,104.5,430.47,346.79
2018,2,14,8,0,556.0,47.0,0.8,11.6,147.0,540.3,437.07
2018,2,14,8,15,617.5,52.5,0.95,11.85,194.0,617.6,499.43
2018,2,14,8,30,679.0,58.0,1.1,12.1,241.0,689.99,555.51
2018,2,14,8,45,719.5,61.5,1.2,12.4,287.0,750.16,599.72
2018,2,14,9,0,760.0,65.0,1.3,12.7,333.0,809.39,641.67
2018,2,14,9,15,668.0,89.5,1.6,13.05,346.5,777.38,619.55
2018,2,14,9,30,576.0,114.0,1.9,13.4,360.0,730.6,586.44
2018,2,14,9,45,371.5,143.5,2.15,13.75,307.5,566.15,461.34
2018,2,14,10,0,167.0,173.0,2.4,14.1,255.0,359.36,295.36
2018,2,14,10,15,112.5,200.0,2.55,14.25,257.0,336.77,275.44
2018,2,14,10,30,58.0,227.0,2.7,14.4,259.0,291.9,236.92
2018,2,14,10,45,55.5,237.5,2.85,14.55,269.0,297.87,241.25
2018,2,14,11,0,53.0,248.0,3.0,14.7,279.0,303.68,245.3
2018,2,14,11,15,176.0,243.5,3.15,14.8,351.5,432.58,350.96
2018,2,14,11,30,299.0,239.0,3.3,14.9,424.0,557.44,449.57
2018,2,14,11,45,414.5,226.0,3.4,15.0,487.0,659.81,528.22
2018,2,14,12,0,530.0,213.0,3.5,15.1,550.0,735.55,585.85
2018,2,14,12,15,433.5,241.0,3.6,15.15,517.5,661.06,527.38
2018,2,14,12,30,337.0,269.0,3.7,15.2,485.0,573.93,459.74
2018,2,14,12,45,330.0,270.5,3.8,15.2,480.5,553.02,443.91
2018,2,14,13,0,323.0,272.0,3.9,15.2,476.0,531.32,427.01
2018,2,14,13,15,422.0,238.5,4.05,15.1,499.0,563.83,453.95
2018,2,14,13,30,521.0,205.0,4.2,15.0,522.0,574.43,463.43
2018,2,14,13,45,646.5,160.0,4.35,14.9,540.0,586.28,473.55
2018,2,14,14,0,772.0,115.0,4.5,14.8,558.0,578.21,467.1
2018,2,14,14,15,800.5,102.0,4.7,14.65,542.0,535.38,431.61
2018,2,14,14,30,829.0,89.0,4.9,14.5,526.0,488.56,391.35
2018,2,14,14,45,813.5,85.5,5.1,14.3,491.0,427.86,338.52
2018,2,14,15,0,798.0,82.0,5.3,14.1,456.0,367.56,284.43
2018,2,14,15,15,805.0,74.5,5.3,14.1,424.0,310.91,231.19
2018,2,14,15,30,812.0,67.0,5.3,14.1,392.0,252.53,176.09
2018,2,14,15,45,764.0,66.0,5.5,13.55,344.0,189.04,121.04
2018,2,14,16,0,716.0,65.0,5.7,13.0,296.0,131.04,76.01
2018,2,14,16,15,690.0,59.0,5.6,12.7,253.0,75.47,43.51
2018,2,14,16,30,664.0,53.0,5.5,12.4,210.0,46.34,35.99
2018,2,14,16,45,589.5,47.0,5.4,12.05,163.0,38.13,28.4
2018,2,14,17,0,515.0,41.0,5.3,11.7,116.0,33.76,24.03
2018,2,14,17,15,370.5,32.0,5.3,11.55,75.5,26.61,16.25
2018,2,14,17,30,226.0,23.0,5.3,11.4,35.0,19.57,0.0
2018,2,14,17,45,113.0,11.5,5.35,11.2,17.5,9.82,0.0
2018,2,14,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.9,11.05,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.95,11.15,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.95,11.2,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.85,11.15,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.8,11.05,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.75,10.9,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.45,10.3,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.15,10.1,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.85,9.95,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.55,9.85,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.7,9.35,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.15,9.05,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.25,8.95,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.35,9.05,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.4,9.2,0.0,0.0,0.0
2018,2,15,6,45,48.0,5.0,5.45,9.35,5.0,0.0,0.0
2018,2,15,7,0,96.0,10.0,5.5,9.5,10.0,8.54,0.0
2018,2,15,7,15,264.0,20.5,5.6,9.75,40.0,191.26,0.0
2018,2,15,7,30,432.0,31.0,5.7,10.0,70.0,387.82,292.95
2018,2,15,7,45,538.0,36.5,5.85,10.25,115.5,482.6,401.31
2018,2,15,8,0,644.0,42.0,6.0,10.5,161.0,595.89,501.38
2018,2,15,8,15,703.0,46.5,5.9,10.8,210.5,674.05,567.83
2018,2,15,8,30,762.0,51.0,5.8,11.1,260.0,753.36,631.82
2018,2,15,8,45,800.5,54.0,5.75,11.4,308.0,813.07,677.82
2018,2,15,9,0,839.0,57.0,5.7,11.7,356.0,862.03,713.76
2018,2,15,9,15,866.5,59.0,5.65,12.05,401.5,906.85,745.22
2018,2,15,9,30,894.0,61.0,5.6,12.4,447.0,949.41,774.12
2018,2,15,9,45,914.0,63.0,5.5,12.75,487.5,981.99,794.65
2018,2,15,10,0,934.0,65.0,5.4,13.1,528.0,1011.26,812.41
2018,2,15,10,15,947.0,66.0,5.3,13.45,561.5,1028.66,821.34
2018,2,15,10,30,960.0,67.0,5.2,13.8,595.0,1042.16,827.51
2018,2,15,10,45,970.0,67.5,5.1,14.1,622.0,1047.98,828.41
2018,2,15,11,0,980.0,68.0,5.0,14.4,649.0,1049.61,826.51
2018,2,15,11,15,986.0,68.0,4.9,14.55,667.5,1042.46,819.07
2018,2,15,11,30,992.0,68.0,4.8,14.7,686.0,1031.08,808.9
2018,2,15,11,45,995.5,68.0,4.7,14.9,697.0,1013.14,794.17
2018,2,15,12,0,999.0,68.0,4.6,15.1,708.0,991.08,776.77
2018,2,15,12,15,999.5,68.5,4.55,15.2,710.5,962.92,755.98
2018,2,15,12,30,1000.0,69.0,4.5,15.3,713.0,930.95,732.61
2018,2,15,12,45,999.0,69.0,4.5,15.45,708.0,893.49,705.6
2018,2,15,13,0,998.0,69.0,4.5,15.6,703.0,852.61,676.08
2018,2,15,13,15,993.5,68.5,4.45,15.65,688.5,805.39,641.7
2018,2,15,13,30,989.0,68.0,4.4,15.7,674.0,755.43,605.02
2018,2,15,13,45,981.5,67.5,4.4,15.75,652.0,701.06,562.12
2018,2,15,14,0,974.0,67.0,4.4,15.8,630.0,644.73,516.58
2018,2,15,14,15,964.0,66.0,4.35,15.8,601.0,584.83,466.9
2018,2,15,14,30,954.0,65.0,4.3,15.8,572.0,523.79,414.81
2018,2,15,14,45,939.5,64.0,4.25,15.75,536.0,459.98,359.06
2018,2,15,15,0,925.0,63.0,4.2,15.7,500.0,396.09,301.66
2018,2,15,15,15,904.5,61.0,4.2,15.7,458.0,329.69,241.21
2018,2,15,15,30,884.0,59.0,4.2,15.7,416.0,264.55,181.61
2018,2,15,15,45,852.5,56.5,3.9,15.4,369.0,198.61,123.88
2018,2,15,16,0,821.0,54.0,3.6,15.1,322.0,132.58,72.07
2018,2,15,16,15,775.5,51.0,3.5,14.6,273.0,72.05,38.29
2018,2,15,16,30,730.0,48.0,3.4,14.1,224.0,42.4,32.25
2018,2,15,16,45,658.5,43.0,3.3,13.65,175.0,38.26,28.37
2018,2,15,17,0,587.0,38.0,3.2,13.2,126.0,34.22,24.36
2018,2,15,17,15,433.0,31.0,3.2,12.95,82.5,25.8,15.75
2018,2,15,17,30,279.0,24.0,3.2,12.7,39.0,20.48,0.0
2018,2,15,17,45,139.5,12.0,3.2,12.5,19.5,10.24,0.0
2018,2,15,18,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,16,6,45,44.0,5.0,1.7,11.2,5.0,0.0,0.0
2018,2,16,7,0,88.0,10.0,1.6,11.3,10.0,62.62,0.0
2018,2,16,7,15,243.5,20.5,1.65,11.55,39.5,209.25,0.0
2018,2,16,7,30,399.0,31.0,1.7,11.8,69.0,365.24,276.14
2018,2,16,7,45,500.5,38.0,1.75,12.05,114.0,466.72,379.0
2018,2,16,8,0,602.0,45.0,1.8,12.3,159.0,566.82,463.14
2018,2,16,8,15,661.5,49.5,1.9,12.6,207.0,644.37,525.73
2018,2,16,8,30,721.0,54.0,2.0,12.9,255.0,723.03,586.15
2018,2,16,8,45,759.0,57.5,2.1,13.2,302.0,781.98,629.46
2018,2,16,9,0,797.0,61.0,2.2,13.5,349.0,839.92,670.55
2018,2,16,9,15,824.0,63.0,2.15,13.75,392.5,883.98,699.22
2018,2,16,9,30,851.0,65.0,2.1,14.0,436.0,915.14,718.07
2018,2,16,9,45,870.5,66.5,2.1,14.3,475.0,945.89,736.74
2018,2,16,10,0,890.0,68.0,2.1,14.6,514.0,973.52,753.0
2018,2,16,10,15,903.0,70.0,2.1,14.8,547.0,991.98,763.19
2018,2,16,10,30,916.0,72.0,2.1,15.0,580.0,1006.68,770.96
2018,2,16,10,45,924.5,73.0,2.15,15.2,605.5,1011.71,772.98
2018,2,16,11,0,933.0,74.0,2.2,15.4,631.0,1012.73,772.55
2018,2,16,11,15,938.5,74.5,2.2,15.55,649.5,1006.14,766.76
2018,2,16,11,30,944.0,75.0,2.2,15.7,668.0,995.5,758.51
2018,2,16,11,45,946.5,76.5,2.2,15.85,679.0,979.22,746.67
2018,2,16,12,0,949.0,78.0,2.2,16.0,690.0,959.0,732.35
2018,2,16,12,15,951.5,78.0,2.2,16.1,693.5,933.14,714.47
2018,2,16,12,30,954.0,78.0,2.2,16.2,697.0,903.54,694.13
2018,2,16,12,45,953.0,77.5,2.2,16.3,691.5,866.9,668.92
2018,2,16,13,0,952.0,77.0,2.2,16.4,686.0,827.02,641.41
2018,2,16,13,15,948.0,76.5,2.25,16.45,672.5,781.87,610.49
2018,2,16,13,30,944.0,76.0,2.3,16.5,659.0,734.08,576.89
2018,2,16,13,45,937.0,75.0,2.4,16.55,637.5,681.43,537.22
2018,2,16,14,0,930.0,74.0,2.5,16.6,616.0,626.9,494.86
2018,2,16,14,15,919.5,72.5,2.55,16.55,587.0,568.37,447.97
2018,2,16,14,30,909.0,71.0,2.6,16.5,558.0,508.85,398.67
2018,2,16,14,45,893.5,70.0,2.7,16.5,523.0,447.01,345.9
2018,2,16,15,0,878.0,69.0,2.8,16.5,488.0,385.27,291.48
2018,2,16,15,15,857.0,67.0,2.8,16.5,447.0,321.36,234.07
2018,2,16,15,30,836.0,65.0,2.8,16.5,406.0,256.57,175.72
2018,2,16,15,45,806.0,62.0,2.8,16.15,360.5,192.74,120.44
2018,2,16,16,0,776.0,59.0,2.8,15.8,315.0,132.12,73.3
2018,2,16,16,15,731.5,55.0,2.75,15.35,267.0,73.56,40.45
2018,2,16,16,30,687.0,51.0,2.7,14.9,219.0,44.61,34.13
2018,2,16,16,45,615.5,45.5,2.7,14.45,171.0,40.17,30.0
2018,2,16,17,0,544.0,40.0,2.7,14.0,123.0,32.86,23.14
2018,2,16,17,15,398.5,32.0,2.75,13.75,81.0,26.49,16.48
2018,2,16,17,30,253.0,24.0,2.8,13.5,39.0,20.3,0.0
2018,2,16,17,45,126.5,12.0,2.9,13.3,19.5,10.24,0.0
2018,2,16,18,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,17,6,45,42.0,5.0,1.05,11.8,5.5,0.0,0.0
2018,2,17,7,0,84.0,10.0,1.1,11.9,11.0,60.23,0.0
2018,2,17,7,15,236.0,22.0,1.2,12.05,41.5,207.52,0.0
2018,2,17,7,30,388.0,34.0,1.3,12.2,72.0,360.27,275.94
2018,2,17,7,45,488.0,40.5,1.35,12.4,116.5,460.92,373.49
2018,2,17,8,0,588.0,47.0,1.4,12.6,161.0,567.25,461.33
2018,2,17,8,15,648.5,51.5,1.4,12.9,209.0,636.89,516.35
2018,2,17,8,30,709.0,56.0,1.4,13.2,257.0,716.2,575.65
2018,2,17,8,45,749.0,59.5,1.45,13.5,304.5,776.73,618.93
2018,2,17,9,0,789.0,63.0,1.5,13.8,352.0,836.35,660.04
2018,2,17,9,15,816.5,65.0,1.5,14.1,395.5,880.79,688.57
2018,2,17,9,30,844.0,67.0,1.5,14.4,439.0,922.87,714.83
2018,2,17,9,45,865.5,68.0,1.45,14.75,478.0,944.24,725.58
2018,2,17,10,0,887.0,69.0,1.4,15.1,517.0,973.1,741.43
2018,2,17,10,15,900.0,70.5,1.35,15.45,550.0,990.88,749.56
2018,2,17,10,30,913.0,72.0,1.3,15.8,583.0,1004.91,755.34
2018,2,17,10,45,922.5,73.0,1.25,16.15,609.0,1010.93,755.96
2018,2,17,11,0,932.0,74.0,1.2,16.5,635.0,1012.93,754.2
2018,2,17,11,15,937.5,75.0,1.2,16.7,653.5,1006.96,748.85
2018,2,17,11,30,943.0,76.0,1.2,16.9,672.0,996.91,741.15
2018,2,17,11,45,946.5,76.0,1.2,17.15,682.5,979.72,728.89
2018,2,17,12,0,950.0,76.0,1.2,17.4,693.0,958.59,714.29
2018,2,17,12,15,951.0,76.0,1.3,17.45,695.5,931.38,697.97
2018,2,17,12,30,952.0,76.0,1.4,17.5,698.0,900.52,679.09
2018,2,17,12,45,951.5,75.0,1.5,17.55,692.5,863.77,655.98
2018,2,17,13,0,951.0,74.0,1.6,17.6,687.0,823.76,630.32
2018,2,17,13,15,947.0,73.5,1.75,17.5,673.5,778.64,601.49
2018,2,17,13,30,943.0,73.0,1.9,17.4,660.0,730.89,569.8
2018,2,17,13,45,935.0,72.5,2.0,17.3,638.0,678.17,530.95
2018,2,17,14,0,927.0,72.0,2.1,17.2,616.0,623.65,489.38
2018,2,17,14,15,916.0,71.0,2.25,17.05,587.0,565.48,443.8
2018,2,17,14,30,905.0,70.0,2.4,16.9,558.0,506.37,395.59
2018,2,17,14,45,890.5,68.5,2.55,16.75,523.0,444.65,343.44
2018,2,17,15,0,876.0,67.0,2.7,16.6,488.0,382.94,289.42
2018,2,17,15,15,855.5,65.0,2.7,16.6,447.5,319.3,232.27
2018,2,17,15,30,835.0,63.0,2.7,16.6,407.0,254.59,174.02
2018,2,17,15,45,803.0,60.0,3.0,16.05,361.0,190.46,118.78
2018,2,17,16,0,771.0,57.0,3.3,15.5,315.0,129.8,71.69
2018,2,17,16,15,725.5,54.0,3.35,15.1,267.5,72.34,39.63
2018,2,17,16,30,680.0,51.0,3.4,14.7,220.0,44.49,34.06
2018,2,17,16,45,607.5,46.0,3.4,14.3,172.5,40.49,30.33
2018,2,17,17,0,535.0,41.0,3.4,13.9,125.0,33.59,23.83
2018,2,17,17,15,392.0,33.0,3.55,13.65,82.5,27.26,17.3
2018,2,17,17,30,249.0,25.0,3.7,13.4,40.0,21.11,1.58
2018,2,17,17,45,124.5,12.5,3.85,13.15,20.0,10.67,0.0
2018,2,17,18,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.7,11.55,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.85,11.4,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.9,11.35,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.05,11.25,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.1,11.15,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.15,11.1,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.4,11.25,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,2,18,6,45,0.0,2.0,5.8,11.5,2.0,0.0,0.0
2018,2,18,7,0,0.0,4.0,6.0,11.6,4.0,3.41,0.0
2018,2,18,7,15,0.0,15.5,6.35,11.7,15.5,12.8,0.0
2018,2,18,7,30,0.0,27.0,6.7,11.8,27.0,23.11,12.79
2018,2,18,7,45,4.5,44.0,7.1,11.9,45.0,44.27,31.84
2018,2,18,8,0,9.0,61.0,7.5,12.0,63.0,64.74,50.09
2018,2,18,8,15,13.5,66.0,7.55,12.1,69.5,70.06,55.26
2018,2,18,8,30,18.0,71.0,7.6,12.2,76.0,84.81,68.32
2018,2,18,8,45,61.0,95.5,7.7,12.25,117.5,151.16,126.96
2018,2,18,9,0,104.0,120.0,7.8,12.3,159.0,237.12,201.26
2018,2,18,9,15,166.0,152.0,7.8,12.35,222.0,336.13,285.77
2018,2,18,9,30,228.0,184.0,7.8,12.4,285.0,457.05,386.14
2018,2,18,9,45,441.5,157.5,7.8,12.5,375.0,652.63,549.4
2018,2,18,10,0,655.0,131.0,7.8,12.6,465.0,842.13,698.61
2018,2,18,10,15,749.5,115.5,7.85,12.7,520.5,918.19,755.24
2018,2,18,10,30,844.0,100.0,7.9,12.8,576.0,984.7,804.2
2018,2,18,10,45,769.5,125.5,8.0,12.85,574.5,943.73,771.74
2018,2,18,11,0,695.0,151.0,8.1,12.9,573.0,892.29,731.65
2018,2,18,11,15,743.0,141.5,8.2,12.95,604.5,916.55,749.79
2018,2,18,11,30,791.0,132.0,8.3,13.0,636.0,929.12,758.82
2018,2,18,11,45,861.0,113.0,8.45,13.0,669.5,954.76,778.33
2018,2,18,12,0,931.0,94.0,8.6,13.0,703.0,963.29,784.9
2018,2,18,12,15,933.0,93.0,8.75,12.95,705.5,935.98,764.49
2018,2,18,12,30,935.0,92.0,8.9,12.9,708.0,905.04,741.43
2018,2,18,12,45,881.5,109.0,9.0,12.85,685.5,852.73,701.6
2018,2,18,13,0,828.0,126.0,9.1,12.8,663.0,791.64,654.65
2018,2,18,13,15,664.0,170.0,9.15,12.7,595.0,680.62,564.37
2018,2,18,13,30,500.0,214.0,9.2,12.6,527.0,569.32,472.05
2018,2,18,13,45,587.0,180.0,9.3,12.45,536.0,568.03,471.61
2018,2,18,14,0,674.0,146.0,9.4,12.3,545.0,552.3,458.28
2018,2,18,14,15,528.0,161.0,9.45,12.2,464.5,442.18,365.7
2018,2,18,14,30,382.0,176.0,9.5,12.1,384.0,351.64,288.95
2018,2,18,14,45,336.5,173.5,9.6,11.95,348.0,297.18,241.99
2018,2,18,15,0,291.0,171.0,9.7,11.8,312.0,254.53,204.76
2018,2,18,15,15,423.5,144.0,9.7,11.8,330.5,252.69,197.0
2018,2,18,15,30,556.0,117.0,9.7,11.8,349.0,233.38,172.14
2018,2,18,15,45,358.0,127.0,9.7,11.45,270.0,164.2,119.32
2018,2,18,16,0,160.0,137.0,9.7,11.1,191.0,122.59,93.27
2018,2,18,16,15,217.0,110.5,9.65,10.9,172.0,90.22,67.47
2018,2,18,16,30,274.0,84.0,9.6,10.7,153.0,61.35,49.81
2018,2,18,16,45,369.5,68.0,9.5,10.5,140.0,51.24,40.45
2018,2,18,17,0,465.0,52.0,9.4,10.3,127.0,42.68,32.27
2018,2,18,17,15,338.5,41.5,9.35,10.15,86.0,34.65,24.02
2018,2,18,17,30,212.0,31.0,9.3,10.0,45.0,24.13,5.51
2018,2,18,17,45,115.0,18.5,9.3,9.85,25.0,15.79,0.0
2018,2,18,18,0,18.0,6.0,9.3,9.7,5.0,0.0,0.0
2018,2,18,18,15,9.0,3.0,9.25,9.65,2.5,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.2,9.6,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.15,9.5,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.1,9.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.1,9.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.1,9.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.05,9.15,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.0,9.1,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,9.0,8.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.95,8.85,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.9,8.8,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.85,8.75,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.8,8.7,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.75,8.6,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.7,8.5,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.6,8.45,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.5,8.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.4,8.35,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.3,8.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.25,8.3,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.2,8.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.1,8.25,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.95,8.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.9,8.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.95,8.1,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,8.0,8.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,8.0,8.1,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.0,8.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.1,8.1,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.2,8.1,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.25,8.05,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.4,7.95,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.5,7.9,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.6,7.85,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.7,7.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.75,7.75,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.8,7.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.85,7.6,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.9,7.5,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.85,7.45,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.8,7.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.75,7.35,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.7,7.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.7,7.35,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.7,7.4,0.0,0.0,0.0
2018,2,19,6,45,29.0,5.5,8.7,7.45,6.0,0.0,0.0
2018,2,19,7,0,58.0,11.0,8.7,7.5,12.0,45.18,0.0
2018,2,19,7,15,136.0,25.5,8.7,7.6,37.5,153.37,27.53
2018,2,19,7,30,214.0,40.0,8.7,7.7,63.0,246.73,199.99
2018,2,19,7,45,289.0,53.0,8.65,7.85,101.5,325.43,278.15
2018,2,19,8,0,364.0,66.0,8.6,8.0,140.0,410.85,356.58
2018,2,19,8,15,439.0,74.0,8.5,8.15,186.0,494.09,430.22
2018,2,19,8,30,514.0,82.0,8.4,8.3,232.0,589.0,511.02
2018,2,19,8,45,585.0,87.0,8.3,8.45,285.0,674.04,581.13
2018,2,19,9,0,656.0,92.0,8.2,8.6,338.0,760.2,650.12
2018,2,19,9,15,745.0,85.0,8.05,8.7,395.5,847.97,718.5
2018,2,19,9,30,834.0,78.0,7.9,8.8,453.0,930.24,780.77
2018,2,19,9,45,858.0,78.5,7.75,8.95,493.0,964.21,804.07
2018,2,19,10,0,882.0,79.0,7.6,9.1,533.0,983.79,816.16
2018,2,19,10,15,895.5,81.0,7.45,9.2,566.5,1002.49,827.72
2018,2,19,10,30,909.0,83.0,7.3,9.3,600.0,1017.44,836.42
2018,2,19,10,45,917.5,84.0,7.15,9.35,625.5,1022.26,837.68
2018,2,19,11,0,926.0,85.0,7.0,9.4,651.0,1023.06,836.13
2018,2,19,11,15,930.5,86.0,6.95,9.45,669.0,1015.91,829.34
2018,2,19,11,30,935.0,87.0,6.9,9.5,687.0,1004.73,819.76
2018,2,19,11,45,939.0,87.0,6.85,9.55,697.5,987.88,806.13
2018,2,19,12,0,943.0,87.0,6.8,9.6,708.0,967.09,789.74
2018,2,19,12,15,946.0,87.0,6.8,9.7,712.0,941.52,769.99
2018,2,19,12,30,949.0,87.0,6.8,9.8,716.0,912.19,747.5
2018,2,19,12,45,949.0,86.5,6.85,9.85,711.0,876.19,720.32
2018,2,19,13,0,949.0,86.0,6.9,9.9,706.0,836.88,690.53
2018,2,19,13,15,944.5,85.5,6.95,10.0,692.0,791.11,655.47
2018,2,19,13,30,940.0,85.0,7.0,10.1,678.0,742.75,617.49
2018,2,19,13,45,933.0,83.5,7.1,10.2,656.0,689.39,573.2
2018,2,19,14,0,926.0,82.0,7.2,10.3,634.0,634.18,526.33
2018,2,19,14,15,915.5,80.5,7.2,10.3,604.5,575.47,475.41
2018,2,19,14,30,905.0,79.0,7.2,10.3,575.0,515.79,422.3
2018,2,19,14,45,890.0,77.5,7.25,10.35,539.5,453.49,365.62
2018,2,19,15,0,875.0,76.0,7.3,10.4,504.0,390.38,306.89
2018,2,19,15,15,853.5,73.0,7.3,10.4,462.0,324.49,245.05
2018,2,19,15,30,832.0,70.0,7.3,10.4,420.0,260.18,184.61
2018,2,19,15,45,803.0,67.0,7.15,10.35,374.5,196.46,127.15
2018,2,19,16,0,774.0,64.0,7.0,10.3,329.0,135.87,78.44
2018,2,19,16,15,730.5,60.0,6.75,10.1,280.5,77.24,44.72
2018,2,19,16,30,687.0,56.0,6.5,9.9,232.0,48.7,38.57
2018,2,19,16,45,620.0,50.0,6.25,9.7,183.5,40.38,30.85
2018,2,19,17,0,553.0,44.0,6.0,9.5,135.0,36.05,26.55
2018,2,19,17,15,431.0,36.5,5.95,9.35,92.5,30.29,20.53
2018,2,19,17,30,309.0,29.0,5.9,9.2,50.0,24.75,8.03
2018,2,19,17,45,178.5,18.0,5.8,9.05,27.5,15.36,0.0
2018,2,19,18,0,48.0,7.0,5.7,8.9,5.0,0.0,0.0
2018,2,19,18,15,24.0,3.5,5.7,8.8,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.7,8.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.65,8.6,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.5,8.4,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.4,8.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.3,8.25,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.2,8.2,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.0,8.1,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.65,7.9,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.35,7.75,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.05,7.7,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,20,6,45,54.0,6.0,2.3,7.55,7.0,0.0,0.0
2018,2,20,7,0,108.0,12.0,2.2,7.7,14.0,76.99,0.0
2018,2,20,7,15,277.5,23.0,2.15,7.95,49.0,244.6,86.9
2018,2,20,7,30,447.0,34.0,2.1,8.2,84.0,404.34,325.7
2018,2,20,7,45,538.0,40.5,2.05,8.4,130.5,500.04,414.5
2018,2,20,8,0,629.0,47.0,2.0,8.6,177.0,594.14,493.35
2018,2,20,8,15,683.5,52.0,1.9,8.75,226.5,669.31,553.03
2018,2,20,8,30,738.0,57.0,1.8,8.9,276.0,745.4,610.06
2018,2,20,8,45,569.0,89.5,1.7,9.05,275.0,663.44,546.21
2018,2,20,9,0,400.0,122.0,1.6,9.2,274.0,553.95,460.27
2018,2,20,9,15,386.0,145.0,1.65,9.35,305.5,576.27,476.76
2018,2,20,9,30,372.0,168.0,1.7,9.5,337.0,573.81,473.31
2018,2,20,9,45,573.5,135.5,1.75,9.65,421.5,764.39,617.96
2018,2,20,10,0,775.0,103.0,1.8,9.8,506.0,920.52,726.8
2018,2,20,10,15,840.5,91.5,2.0,9.9,553.0,973.89,762.86
2018,2,20,10,30,906.0,80.0,2.2,10.0,600.0,1011.73,789.19
2018,2,20,10,45,914.5,82.0,2.35,10.1,626.5,1017.85,793.21
2018,2,20,11,0,923.0,84.0,2.5,10.2,653.0,1019.94,794.91
2018,2,20,11,15,928.5,85.0,2.6,10.25,671.5,1013.78,790.65
2018,2,20,11,30,934.0,86.0,2.7,10.3,690.0,1003.57,783.8
2018,2,20,11,45,935.5,86.5,2.8,10.35,699.5,984.97,771.22
2018,2,20,12,0,937.0,87.0,2.9,10.4,709.0,962.53,756.06
2018,2,20,12,15,938.0,86.5,3.1,10.4,711.0,934.75,738.05
2018,2,20,12,30,939.0,86.0,3.3,10.4,713.0,903.36,717.27
2018,2,20,12,45,939.0,85.0,3.45,10.4,707.5,867.13,692.39
2018,2,20,13,0,939.0,84.0,3.6,10.4,702.0,827.63,664.86
2018,2,20,13,15,934.5,83.5,3.8,10.4,688.0,782.26,632.85
2018,2,20,13,30,930.0,83.0,4.0,10.4,674.0,734.32,597.81
2018,2,20,13,45,923.0,82.0,4.15,10.4,652.5,681.93,556.54
2018,2,20,14,0,916.0,81.0,4.3,10.4,631.0,627.68,512.69
2018,2,20,14,15,762.0,118.0,4.4,10.3,561.0,531.96,434.14
2018,2,20,14,30,608.0,155.0,4.5,10.2,491.0,445.06,361.92
2018,2,20,14,45,377.0,182.5,4.65,10.15,386.5,327.22,265.26
2018,2,20,15,0,146.0,210.0,4.8,10.1,282.0,230.99,187.48
2018,2,20,15,15,153.5,193.0,4.8,10.1,263.0,206.28,165.75
2018,2,20,15,30,161.0,176.0,4.8,10.1,244.0,180.83,143.01
2018,2,20,15,45,142.5,154.5,4.9,9.9,210.0,146.96,114.55
2018,2,20,16,0,124.0,133.0,5.0,9.7,176.0,116.03,89.49
2018,2,20,16,15,112.5,113.5,4.9,9.5,148.0,89.69,69.75
2018,2,20,16,30,101.0,94.0,4.8,9.3,120.0,70.64,58.52
2018,2,20,16,45,77.5,75.0,4.7,9.15,92.5,57.19,46.12
2018,2,20,17,0,54.0,56.0,4.6,9.0,65.0,43.43,33.26
2018,2,20,17,15,56.0,38.5,4.5,8.9,45.0,30.47,20.87
2018,2,20,17,30,58.0,21.0,4.4,8.8,25.0,16.68,4.73
2018,2,20,17,45,53.0,13.5,4.35,8.75,14.5,11.52,0.0
2018,2,20,18,0,48.0,6.0,4.3,8.7,4.0,0.0,0.0
2018,2,20,18,15,24.0,3.0,4.2,8.6,2.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.0,8.45,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.8,8.35,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,21,6,45,52.0,8.0,1.75,8.65,9.0,0.0,0.0
2018,2,21,7,0,104.0,16.0,1.8,8.7,18.0,78.03,0.0
2018,2,21,7,15,234.0,27.5,1.95,8.8,49.5,220.37,104.09
2018,2,21,7,30,364.0,39.0,2.1,8.9,81.0,350.07,284.16
2018,2,21,7,45,461.5,46.5,2.25,9.0,126.5,450.11,375.65
2018,2,21,8,0,559.0,54.0,2.4,9.1,172.0,555.85,464.99
2018,2,21,8,15,619.5,59.5,2.45,9.15,220.5,633.42,528.17
2018,2,21,8,30,680.0,65.0,2.5,9.2,269.0,712.82,590.07
2018,2,21,8,45,723.5,67.5,2.5,9.25,317.0,768.05,630.98
2018,2,21,9,0,767.0,70.0,2.5,9.3,365.0,829.38,675.13
2018,2,21,9,15,797.5,72.0,2.55,9.55,409.5,876.47,707.45
2018,2,21,9,30,828.0,74.0,2.6,9.8,454.0,921.32,737.56
2018,2,21,9,45,853.5,73.5,2.6,10.05,494.0,944.3,751.14
2018,2,21,10,0,879.0,73.0,2.6,10.3,534.0,975.03,770.3
2018,2,21,10,15,892.5,75.5,2.4,10.5,568.0,994.52,779.35
2018,2,21,10,30,906.0,78.0,2.2,10.7,602.0,1010.23,785.63
2018,2,21,10,45,915.0,79.0,2.05,10.9,628.0,1015.61,785.37
2018,2,21,11,0,924.0,80.0,1.9,11.1,654.0,1016.99,782.53
2018,2,21,11,15,929.0,81.5,1.55,11.25,672.5,1010.99,771.85
2018,2,21,11,30,934.0,83.0,1.2,11.4,691.0,1000.93,757.97
2018,2,21,11,45,936.0,84.0,0.85,11.55,701.5,983.39,738.59
2018,2,21,12,0,938.0,85.0,0.5,11.7,712.0,961.98,716.31
2018,2,21,12,15,939.0,85.0,0.7,11.85,714.5,934.72,702.71
2018,2,21,12,30,940.0,85.0,0.9,12.0,717.0,903.83,686.17
2018,2,21,12,45,938.0,85.0,1.15,12.1,711.0,866.99,665.77
2018,2,21,13,0,936.0,85.0,1.4,12.2,705.0,826.99,642.1
