Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,3,5,45,3.5,5.0,3.0,11.0,5.0,0.0,0.0
2018,4,3,6,0,7.0,10.0,2.9,11.2,10.0,11.72,0.0
2018,4,3,6,15,9.0,24.5,2.95,11.4,25.0,32.55,9.9
2018,4,3,6,30,11.0,39.0,3.0,11.6,40.0,49.52,35.25
2018,4,3,6,45,33.0,60.5,3.05,11.85,67.0,87.6,69.3
2018,4,3,7,0,55.0,82.0,3.1,12.1,94.0,126.55,103.86
2018,4,3,7,15,113.5,103.5,3.05,12.35,137.0,206.47,173.3
2018,4,3,7,30,172.0,125.0,3.0,12.6,180.0,279.18,235.33
2018,4,3,7,45,236.5,141.0,3.0,12.8,231.0,370.48,310.95
2018,4,3,8,0,301.0,157.0,3.0,13.0,282.0,450.84,375.75
2018,4,3,8,15,292.0,179.5,3.0,13.2,313.0,478.2,395.29
2018,4,3,8,30,283.0,202.0,3.0,13.4,344.0,503.5,413.02
2018,4,3,8,45,261.0,229.0,3.0,13.65,370.0,520.0,423.11
2018,4,3,9,0,239.0,256.0,3.0,13.9,396.0,512.79,415.25
2018,4,3,9,15,276.5,268.5,3.05,14.05,441.5,586.43,470.79
2018,4,3,9,30,314.0,281.0,3.1,14.2,487.0,639.08,509.44
2018,4,3,9,45,394.5,272.5,3.1,14.4,546.5,710.53,562.71
2018,4,3,10,0,475.0,264.0,3.1,14.6,606.0,804.3,630.15
2018,4,3,10,15,579.5,235.0,3.05,14.7,669.5,877.45,682.57
2018,4,3,10,30,684.0,206.0,3.0,14.8,733.0,956.94,736.82
2018,4,3,10,45,781.0,169.0,2.95,14.95,787.5,998.46,762.8
2018,4,3,11,0,878.0,132.0,2.9,15.1,842.0,1031.81,783.32
2018,4,3,11,15,895.5,126.0,2.8,15.2,862.5,1027.32,778.05
2018,4,3,11,30,913.0,120.0,2.7,15.3,883.0,1018.59,770.44
2018,4,3,11,45,902.0,126.5,2.65,15.4,886.0,991.12,750.91
2018,4,3,12,0,891.0,133.0,2.6,15.5,889.0,960.3,729.35
2018,4,3,12,15,831.0,164.5,2.65,15.6,869.0,918.38,701.14
2018,4,3,12,30,771.0,196.0,2.7,15.7,849.0,870.23,668.44
2018,4,3,12,45,792.5,182.5,2.75,15.75,848.0,834.39,644.22
2018,4,3,13,0,814.0,169.0,2.8,15.8,847.0,801.19,620.86
2018,4,3,13,15,798.0,171.5,3.0,15.8,825.5,750.73,584.76
2018,4,3,13,30,782.0,174.0,3.2,15.8,804.0,699.21,546.91
2018,4,3,13,45,766.0,173.5,3.4,15.8,775.5,645.73,506.45
2018,4,3,14,0,750.0,173.0,3.6,15.8,747.0,589.67,462.83
2018,4,3,14,15,800.0,146.0,3.75,15.7,736.0,546.15,427.52
2018,4,3,14,30,850.0,119.0,3.9,15.6,725.0,495.7,384.79
2018,4,3,14,45,815.0,123.5,4.1,15.5,679.5,430.87,329.64
2018,4,3,15,0,780.0,128.0,4.3,15.4,634.0,368.8,275.59
2018,4,3,15,15,757.5,122.5,4.3,15.4,587.0,301.05,215.87
2018,4,3,15,30,735.0,117.0,4.3,15.4,540.0,238.99,161.37
2018,4,3,15,45,723.5,108.0,4.45,15.1,495.0,178.34,111.01
2018,4,3,16,0,712.0,99.0,4.6,14.8,450.0,119.06,70.08
2018,4,3,16,15,694.5,95.0,4.6,14.6,407.0,68.46,55.11
2018,4,3,16,30,677.0,91.0,4.6,14.4,364.0,67.06,54.11
2018,4,3,16,45,631.5,85.0,4.6,14.15,312.0,63.82,51.42
2018,4,3,17,0,586.0,79.0,4.6,13.9,260.0,60.53,48.59
2018,4,3,17,15,510.5,70.5,4.5,13.65,206.5,54.95,43.57
2018,4,3,17,30,435.0,62.0,4.4,13.4,153.0,49.3,38.29
2018,4,3,17,45,337.5,50.5,4.3,13.15,109.0,38.73,28.42
2018,4,3,18,0,240.0,39.0,4.2,12.9,65.0,30.09,19.6
2018,4,3,18,15,138.5,24.0,4.1,12.75,37.0,18.66,0.0
2018,4,3,18,30,37.0,9.0,4.0,12.6,9.0,7.68,0.0
2018,4,3,18,45,18.5,4.5,3.85,12.45,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,4,5,45,18.0,6.5,2.95,11.45,7.0,0.0,0.0
2018,4,4,6,0,36.0,13.0,3.0,11.6,14.0,27.49,0.0
2018,4,4,6,15,100.0,28.5,3.15,11.8,39.0,102.08,53.51
2018,4,4,6,30,164.0,44.0,3.3,12.0,64.0,164.61,131.27
2018,4,4,6,45,227.0,59.5,3.4,12.15,102.0,242.38,201.24
2018,4,4,7,0,290.0,75.0,3.5,12.3,140.0,314.06,264.54
2018,4,4,7,15,253.0,90.0,3.4,12.5,157.5,301.8,255.49
2018,4,4,7,30,216.0,105.0,3.3,12.7,175.0,300.88,254.35
2018,4,4,7,45,291.0,127.0,3.15,12.85,238.5,395.71,333.0
2018,4,4,8,0,366.0,149.0,3.0,13.0,302.0,514.26,426.94
2018,4,4,8,15,350.0,169.5,2.9,13.15,330.5,516.31,426.15
2018,4,4,8,30,334.0,190.0,2.8,13.3,359.0,534.75,438.13
2018,4,4,8,45,343.0,210.5,2.65,13.45,398.5,574.15,466.17
2018,4,4,9,0,352.0,231.0,2.5,13.6,438.0,612.26,492.47
2018,4,4,9,15,429.0,228.0,2.45,13.75,499.0,710.34,564.54
2018,4,4,9,30,506.0,225.0,2.4,13.9,560.0,788.56,620.07
2018,4,4,9,45,513.5,237.0,2.35,14.05,593.0,812.67,634.37
2018,4,4,10,0,521.0,249.0,2.3,14.2,626.0,834.19,647.21
2018,4,4,10,15,487.0,273.0,2.2,14.35,637.0,823.45,635.92
2018,4,4,10,30,453.0,297.0,2.1,14.5,648.0,809.44,622.82
2018,4,4,10,45,441.5,314.0,2.0,14.6,664.5,808.22,619.56
2018,4,4,11,0,430.0,331.0,1.9,14.7,681.0,804.34,614.42
2018,4,4,11,15,558.0,282.0,1.85,14.8,745.0,869.61,661.69
2018,4,4,11,30,686.0,233.0,1.8,14.9,809.0,934.15,706.39
2018,4,4,11,45,628.0,259.5,1.75,15.0,790.0,883.44,668.5
2018,4,4,12,0,570.0,286.0,1.7,15.1,771.0,829.08,629.28
2018,4,4,12,15,475.5,320.0,1.9,15.2,724.5,753.66,576.47
2018,4,4,12,30,381.0,354.0,2.1,15.3,678.0,668.95,515.81
2018,4,4,12,45,306.5,359.5,2.25,15.35,618.5,592.36,459.87
2018,4,4,13,0,232.0,365.0,2.4,15.4,559.0,520.3,405.9
2018,4,4,13,15,319.0,350.0,2.6,15.4,611.0,552.37,432.11
2018,4,4,13,30,406.0,335.0,2.8,15.4,663.0,582.09,455.09
2018,4,4,13,45,294.0,350.0,3.0,15.4,584.0,490.93,385.1
2018,4,4,14,0,182.0,365.0,3.2,15.4,505.0,412.26,324.2
2018,4,4,14,15,151.0,349.0,3.25,15.3,462.0,366.93,289.1
2018,4,4,14,30,120.0,333.0,3.3,15.2,419.0,325.25,256.49
2018,4,4,14,45,150.5,316.5,3.3,15.1,418.5,311.34,244.89
2018,4,4,15,0,181.0,300.0,3.3,15.0,418.0,293.8,229.57
2018,4,4,15,15,178.5,277.5,3.3,15.0,387.5,259.52,201.23
2018,4,4,15,30,176.0,255.0,3.3,15.0,357.0,225.95,173.55
2018,4,4,15,45,185.5,233.5,3.15,14.75,333.0,195.44,148.59
2018,4,4,16,0,195.0,212.0,3.0,14.5,309.0,164.05,125.1
2018,4,4,16,15,156.0,188.5,2.9,14.35,261.0,131.82,110.46
2018,4,4,16,30,117.0,165.0,2.8,14.2,213.0,117.03,98.0
2018,4,4,16,45,72.5,139.0,2.75,14.05,167.5,103.48,86.42
2018,4,4,17,0,28.0,113.0,2.7,13.9,122.0,85.46,70.67
2018,4,4,17,15,20.0,92.5,2.65,13.75,98.5,70.82,57.66
2018,4,4,17,30,12.0,72.0,2.6,13.6,75.0,56.87,44.99
2018,4,4,17,45,7.0,53.0,2.55,13.4,54.5,42.21,31.49
2018,4,4,18,0,2.0,34.0,2.5,13.2,34.0,27.47,17.54
2018,4,4,18,15,1.0,20.0,2.5,13.15,20.0,16.26,0.0
2018,4,4,18,30,0.0,6.0,2.5,13.1,6.0,5.12,0.0
2018,4,4,18,45,0.0,3.0,2.55,13.05,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,5,5,45,12.0,5.5,2.25,12.35,6.0,0.0,0.0
2018,4,5,6,0,24.0,11.0,2.2,12.5,12.0,20.34,0.0
2018,4,5,6,15,12.0,24.5,2.25,12.65,25.0,32.38,15.35
2018,4,5,6,30,0.0,38.0,2.3,12.8,38.0,34.73,23.14
2018,4,5,6,45,3.0,58.5,2.35,13.0,59.0,56.97,42.78
2018,4,5,7,0,6.0,79.0,2.4,13.2,80.0,78.67,61.81
2018,4,5,7,15,6.5,89.5,2.2,13.25,91.0,86.55,68.8
2018,4,5,7,30,7.0,100.0,2.0,13.3,102.0,95.19,76.17
2018,4,5,7,45,10.5,121.0,1.85,13.35,125.0,117.97,95.36
2018,4,5,8,0,14.0,142.0,1.7,13.4,148.0,140.87,114.3
2018,4,5,8,15,72.0,179.0,1.7,13.65,215.5,245.6,201.95
2018,4,5,8,30,130.0,216.0,1.7,13.9,283.0,359.9,293.58
2018,4,5,8,45,168.5,228.0,1.7,14.2,323.0,409.89,331.97
2018,4,5,9,0,207.0,240.0,1.7,14.5,363.0,461.34,371.02
2018,4,5,9,15,110.5,210.5,1.55,14.7,276.5,333.07,267.62
2018,4,5,9,30,14.0,181.0,1.4,14.9,190.0,171.91,136.09
2018,4,5,9,45,24.0,223.0,1.3,15.15,240.0,238.15,189.21
2018,4,5,10,0,34.0,265.0,1.2,15.4,290.0,291.08,229.83
2018,4,5,10,15,27.0,257.0,1.3,15.45,277.5,273.22,215.17
2018,4,5,10,30,20.0,249.0,1.4,15.5,265.0,239.19,188.22
2018,4,5,10,45,23.0,280.5,1.45,15.6,299.0,270.87,212.84
2018,4,5,11,0,26.0,312.0,1.5,15.7,333.0,321.61,251.52
2018,4,5,11,15,36.0,335.5,1.75,15.65,365.5,352.23,275.21
2018,4,5,11,30,46.0,359.0,2.0,15.6,398.0,381.81,298.12
2018,4,5,11,45,37.5,347.5,2.25,15.55,379.5,357.92,279.85
2018,4,5,12,0,29.0,336.0,2.5,15.5,361.0,334.74,262.19
2018,4,5,12,15,26.0,325.0,2.55,15.45,347.5,317.65,249.08
2018,4,5,12,30,23.0,314.0,2.6,15.4,334.0,289.15,227.07
2018,4,5,12,45,19.5,298.5,2.65,15.3,315.0,270.39,212.59
2018,4,5,13,0,16.0,283.0,2.7,15.2,296.0,252.14,198.42
2018,4,5,13,15,16.0,275.5,2.6,15.2,288.5,243.79,191.94
2018,4,5,13,30,16.0,268.0,2.5,15.2,281.0,235.47,185.46
2018,4,5,13,45,15.5,260.0,2.35,15.15,272.5,226.44,178.43
2018,4,5,14,0,15.0,252.0,2.2,15.1,264.0,217.5,171.46
2018,4,5,14,15,13.0,236.5,2.1,15.05,246.5,201.78,159.13
2018,4,5,14,30,11.0,221.0,2.0,15.0,229.0,186.47,147.12
2018,4,5,14,45,12.5,223.0,1.9,14.95,231.5,186.72,147.51
2018,4,5,15,0,14.0,225.0,1.8,14.9,234.0,186.42,147.43
2018,4,5,15,15,9.0,199.5,1.8,14.9,205.0,163.11,129.01
2018,4,5,15,30,4.0,174.0,1.8,14.9,176.0,140.82,111.4
2018,4,5,15,45,2.0,156.0,1.65,14.7,157.0,125.47,99.31
2018,4,5,16,0,0.0,138.0,1.5,14.5,138.0,110.6,87.49
2018,4,5,16,15,24.5,140.5,1.4,14.4,150.5,106.76,88.56
2018,4,5,16,30,49.0,143.0,1.3,14.3,163.0,107.46,89.48
2018,4,5,16,45,45.5,124.0,1.2,14.2,140.5,94.21,78.12
2018,4,5,17,0,42.0,105.0,1.1,14.1,118.0,80.69,66.35
2018,4,5,17,15,21.0,79.5,0.85,14.0,86.0,62.5,50.22
2018,4,5,17,30,0.0,54.0,0.6,13.9,54.0,44.13,33.72
2018,4,5,17,45,0.0,39.5,0.4,13.8,39.5,32.53,23.07
2018,4,5,18,0,0.0,25.0,0.2,13.7,25.0,20.64,11.93
2018,4,5,18,15,0.0,14.5,0.5,13.7,14.5,11.95,0.0
2018,4,5,18,30,0.0,4.0,0.8,13.7,4.0,3.41,0.0
2018,4,5,18,45,0.0,2.0,1.05,13.65,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,5.05,13.6,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,5.15,13.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.25,13.7,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.25,13.75,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,5.1,13.95,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.2,14.05,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,4,6,5,45,0.0,3.5,5.4,14.15,3.5,0.0,0.0
2018,4,6,6,0,0.0,7.0,5.5,14.2,7.0,5.97,0.0
2018,4,6,6,15,0.0,17.5,5.7,14.25,17.5,14.43,4.31
2018,4,6,6,30,0.0,28.0,5.9,14.3,28.0,23.12,13.48
2018,4,6,6,45,0.0,43.5,6.05,14.35,43.5,36.56,25.3
2018,4,6,7,0,0.0,59.0,6.2,14.4,59.0,50.77,37.72
2018,4,6,7,15,0.0,70.5,6.4,14.5,70.5,60.59,46.25
2018,4,6,7,30,0.0,82.0,6.6,14.6,82.0,70.49,54.68
2018,4,6,7,45,0.0,83.5,6.75,14.75,83.5,70.6,54.64
2018,4,6,8,0,0.0,85.0,6.9,14.9,85.0,71.22,54.97
2018,4,6,8,15,0.0,96.5,6.95,15.1,96.5,81.4,63.32
2018,4,6,8,30,0.0,108.0,7.0,15.3,108.0,91.59,71.59
2018,4,6,8,45,0.0,118.0,7.1,15.5,118.0,100.39,78.64
2018,4,6,9,0,0.0,128.0,7.2,15.7,128.0,109.2,85.65
2018,4,6,9,15,0.0,120.5,7.2,15.85,120.5,101.97,79.38
2018,4,6,9,30,0.0,113.0,7.2,16.0,113.0,95.07,73.44
2018,4,6,9,45,0.0,123.5,7.2,16.1,123.5,104.35,80.88
2018,4,6,10,0,0.0,134.0,7.2,16.2,134.0,113.62,88.28
2018,4,6,10,15,0.5,139.5,7.1,16.2,140.0,118.91,92.46
2018,4,6,10,30,1.0,145.0,7.0,16.2,146.0,124.19,96.64
2018,4,6,10,45,0.5,141.5,6.95,16.2,142.0,120.46,93.45
2018,4,6,11,0,0.0,138.0,6.9,16.2,138.0,116.78,90.33
2018,4,6,11,15,0.0,139.5,6.9,16.2,139.5,118.01,91.25
2018,4,6,11,30,0.0,141.0,6.9,16.2,141.0,119.21,92.17
2018,4,6,11,45,0.0,137.5,6.95,16.2,137.5,116.06,89.57
2018,4,6,12,0,0.0,134.0,7.0,16.2,134.0,112.93,87.0
2018,4,6,12,15,5.0,179.5,6.95,16.2,184.0,156.46,122.47
2018,4,6,12,30,10.0,225.0,6.9,16.2,234.0,199.63,157.35
2018,4,6,12,45,10.5,232.0,6.85,16.2,241.0,205.06,161.69
2018,4,6,13,0,11.0,239.0,6.8,16.2,248.0,210.28,165.92
2018,4,6,13,15,11.0,234.0,6.7,16.15,243.0,204.72,161.55
2018,4,6,13,30,11.0,229.0,6.6,16.1,238.0,199.16,157.2
2018,4,6,13,45,10.5,227.5,6.5,16.1,236.0,196.2,154.91
2018,4,6,14,0,10.0,226.0,6.4,16.1,234.0,193.21,152.63
2018,4,6,14,15,9.0,214.0,6.25,16.05,221.0,181.41,143.27
2018,4,6,14,30,8.0,202.0,6.1,16.0,208.0,169.84,134.09
2018,4,6,14,45,7.0,194.0,6.0,15.95,199.0,161.65,127.67
2018,4,6,15,0,6.0,186.0,5.9,15.9,190.0,153.6,121.37
2018,4,6,15,15,3.0,156.0,5.9,15.9,158.0,128.16,100.85
2018,4,6,15,30,0.0,126.0,5.9,15.9,126.0,103.37,80.76
2018,4,6,15,45,2.0,130.5,5.65,15.8,131.5,106.44,83.52
2018,4,6,16,0,4.0,135.0,5.4,15.7,137.0,108.74,85.67
2018,4,6,16,15,37.0,137.0,5.3,15.65,152.5,104.74,86.61
2018,4,6,16,30,70.0,139.0,5.2,15.6,168.0,105.34,87.42
2018,4,6,16,45,50.0,98.0,5.1,15.55,117.0,77.4,63.08
2018,4,6,17,0,30.0,57.0,5.0,15.5,66.0,47.27,36.51
2018,4,6,17,15,15.0,32.0,4.9,15.45,36.5,27.22,18.65
2018,4,6,17,30,0.0,7.0,4.8,15.4,7.0,5.75,0.0
2018,4,6,17,45,0.0,6.0,4.7,15.35,6.0,4.92,0.0
2018,4,6,18,0,0.0,5.0,4.6,15.3,5.0,4.1,0.0
2018,4,6,18,15,4.5,4.0,4.6,15.3,4.0,3.53,0.0
2018,4,6,18,30,9.0,3.0,4.6,15.3,3.0,2.56,0.0
2018,4,6,18,45,4.5,1.5,4.6,15.25,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,4,7,5,45,1.0,6.5,3.9,14.45,6.5,0.0,0.0
2018,4,7,6,0,2.0,13.0,3.8,14.4,13.0,12.01,0.0
2018,4,7,6,15,15.0,30.5,3.95,14.5,32.5,43.48,26.03
2018,4,7,6,30,28.0,48.0,4.1,14.6,52.0,69.47,52.28
2018,4,7,6,45,36.0,67.5,4.2,14.65,74.5,95.83,75.95
2018,4,7,7,0,44.0,87.0,4.3,14.7,97.0,122.37,99.4
2018,4,7,7,15,71.5,110.5,4.4,14.8,132.0,168.94,139.74
2018,4,7,7,30,99.0,134.0,4.5,14.9,167.0,232.03,193.06
2018,4,7,7,45,187.5,151.5,4.6,14.95,227.5,325.02,271.81
2018,4,7,8,0,276.0,169.0,4.7,15.0,288.0,442.4,367.9
2018,4,7,8,15,322.0,181.5,4.65,15.1,337.0,504.73,416.87
2018,4,7,8,30,368.0,194.0,4.6,15.2,386.0,568.94,466.37
2018,4,7,8,45,437.5,195.5,4.55,15.3,444.0,665.09,539.42
2018,4,7,9,0,507.0,197.0,4.5,15.4,502.0,742.59,596.81
2018,4,7,9,15,609.5,179.5,4.45,15.45,572.0,840.71,668.27
2018,4,7,9,30,712.0,162.0,4.4,15.5,642.0,931.8,731.28
2018,4,7,9,45,725.5,166.0,4.35,15.6,678.0,955.64,745.27
2018,4,7,10,0,739.0,170.0,4.3,15.7,714.0,976.21,757.42
2018,4,7,10,15,770.5,166.0,4.4,15.75,753.0,1002.64,775.27
2018,4,7,10,30,802.0,162.0,4.5,15.8,792.0,1017.08,784.81
2018,4,7,10,45,805.0,166.0,4.6,15.85,814.0,1016.1,783.85
2018,4,7,11,0,808.0,170.0,4.7,15.9,836.0,1011.26,780.46
2018,4,7,11,15,835.0,160.5,4.8,15.85,859.5,1012.62,781.84
2018,4,7,11,30,862.0,151.0,4.9,15.8,883.0,1009.35,780.07
2018,4,7,11,45,863.0,151.5,5.0,15.8,890.0,987.05,764.92
2018,4,7,12,0,864.0,152.0,5.1,15.8,897.0,961.11,747.3
2018,4,7,12,15,857.0,157.0,5.1,15.8,895.0,928.97,724.52
2018,4,7,12,30,850.0,162.0,5.1,15.8,893.0,893.79,699.57
2018,4,7,12,45,834.0,169.0,5.1,15.75,880.5,850.38,668.69
2018,4,7,13,0,818.0,176.0,5.1,15.7,868.0,805.05,635.19
2018,4,7,13,15,816.0,173.5,5.1,15.65,852.5,759.98,601.04
2018,4,7,13,30,814.0,171.0,5.1,15.6,837.0,712.69,564.5
2018,4,7,13,45,813.0,166.0,5.1,15.55,814.5,661.87,524.47
2018,4,7,14,0,812.0,161.0,5.1,15.5,792.0,609.17,481.93
2018,4,7,14,15,803.0,157.5,5.1,15.45,760.5,551.95,434.65
2018,4,7,14,30,794.0,154.0,5.1,15.4,729.0,494.15,385.56
2018,4,7,14,45,782.5,149.0,5.05,15.3,691.5,430.85,330.86
2018,4,7,15,0,771.0,144.0,5.0,15.2,654.0,369.9,276.76
2018,4,7,15,15,751.5,140.0,5.0,15.2,610.0,308.12,221.59
2018,4,7,15,30,732.0,136.0,5.0,15.2,566.0,248.13,168.77
2018,4,7,15,45,711.0,130.5,4.95,15.05,519.5,188.86,120.3
2018,4,7,16,0,690.0,125.0,4.9,14.9,473.0,132.12,82.6
2018,4,7,16,15,658.0,118.5,4.85,14.75,422.5,84.16,68.83
2018,4,7,16,30,626.0,112.0,4.8,14.6,372.0,81.46,66.74
2018,4,7,16,45,578.5,104.5,4.8,14.5,319.5,77.73,63.64
2018,4,7,17,0,531.0,97.0,4.8,14.4,267.0,73.91,60.37
2018,4,7,17,15,460.0,88.0,4.65,14.2,216.0,65.29,52.7
2018,4,7,17,30,389.0,79.0,4.5,14.0,165.0,59.13,46.99
2018,4,7,17,45,289.0,65.5,4.3,13.8,119.5,49.43,37.88
2018,4,7,18,0,189.0,52.0,4.1,13.6,74.0,39.44,28.0
2018,4,7,18,15,109.0,32.5,3.95,13.45,44.0,24.88,7.62
2018,4,7,18,30,29.0,13.0,3.8,13.3,14.0,11.1,0.0
2018,4,7,18,45,14.5,6.5,3.65,13.15,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,4,8,5,45,43.0,10.0,4.55,12.05,12.0,0.0,0.0
2018,4,8,6,0,86.0,20.0,4.7,12.2,24.0,56.48,0.0
2018,4,8,6,15,196.0,36.0,4.85,12.4,59.5,176.23,127.92
2018,4,8,6,30,306.0,52.0,5.0,12.6,95.0,266.79,218.19
2018,4,8,6,45,353.5,63.0,5.2,12.75,133.5,324.12,271.79
2018,4,8,7,0,401.0,74.0,5.4,12.9,172.0,386.18,327.29
2018,4,8,7,15,358.0,97.0,5.4,13.05,200.0,401.87,340.88
2018,4,8,7,30,315.0,120.0,5.4,13.2,228.0,394.51,334.43
2018,4,8,7,45,400.5,128.5,5.45,13.35,288.5,503.4,424.18
2018,4,8,8,0,486.0,137.0,5.5,13.5,349.0,600.44,502.02
2018,4,8,8,15,619.5,122.0,5.45,13.7,425.5,725.99,598.98
2018,4,8,8,30,753.0,107.0,5.4,13.9,502.0,848.78,689.52
2018,4,8,8,45,772.0,111.5,5.35,14.1,548.5,885.6,713.47
2018,4,8,9,0,791.0,116.0,5.3,14.3,595.0,926.04,740.22
2018,4,8,9,15,810.0,118.0,5.3,14.5,638.5,960.88,762.89
2018,4,8,9,30,829.0,120.0,5.3,14.7,682.0,992.67,783.24
2018,4,8,9,45,846.5,119.5,5.25,14.85,720.0,1016.77,797.78
2018,4,8,10,0,864.0,119.0,5.2,15.0,758.0,1037.29,809.81
2018,4,8,10,15,872.0,121.0,5.2,15.15,788.0,1034.04,805.59
2018,4,8,10,30,880.0,123.0,5.2,15.3,818.0,1039.94,808.16
2018,4,8,10,45,884.5,125.5,5.2,15.45,841.0,1038.85,805.92
2018,4,8,11,0,889.0,128.0,5.2,15.6,864.0,1033.75,801.08
2018,4,8,11,15,893.0,129.0,5.15,15.7,879.5,1022.65,791.96
2018,4,8,11,30,897.0,130.0,5.1,15.8,895.0,1007.63,780.29
2018,4,8,11,45,899.0,130.0,5.1,15.9,902.5,985.88,764.45
2018,4,8,12,0,901.0,130.0,5.1,16.0,910.0,960.46,746.13
2018,4,8,12,15,901.5,129.5,5.1,16.05,909.0,929.67,724.2
2018,4,8,12,30,902.0,129.0,5.1,16.1,908.0,895.54,699.89
2018,4,8,12,45,902.5,127.0,5.1,16.15,900.0,856.84,672.23
2018,4,8,13,0,903.0,125.0,5.1,16.2,892.0,815.12,642.25
2018,4,8,13,15,897.5,125.0,5.1,16.2,874.5,767.96,607.37
2018,4,8,13,30,892.0,125.0,5.1,16.2,857.0,718.59,568.97
2018,4,8,13,45,884.0,124.5,5.15,16.2,832.0,665.27,526.85
2018,4,8,14,0,876.0,124.0,5.2,16.2,807.0,610.47,482.43
2018,4,8,14,15,866.0,122.0,5.25,16.1,775.0,552.76,434.64
2018,4,8,14,30,856.0,120.0,5.3,16.0,743.0,492.61,383.48
2018,4,8,14,45,841.0,119.0,5.4,15.95,704.5,430.95,329.66
2018,4,8,15,0,826.0,118.0,5.5,15.9,666.0,369.75,274.93
2018,4,8,15,15,808.5,114.5,5.5,15.9,622.0,306.65,218.1
2018,4,8,15,30,791.0,111.0,5.5,15.9,578.0,244.98,163.42
2018,4,8,15,45,763.5,109.0,5.75,15.65,529.0,179.25,109.97
2018,4,8,16,0,736.0,107.0,6.0,15.4,480.0,121.48,72.37
2018,4,8,16,15,699.0,103.0,6.05,15.2,428.0,73.55,59.41
2018,4,8,16,30,662.0,99.0,6.1,15.0,376.0,72.14,58.43
2018,4,8,16,45,612.0,93.5,6.2,14.75,322.5,69.48,56.29
2018,4,8,17,0,562.0,88.0,6.3,14.5,269.0,66.83,54.07
2018,4,8,17,15,493.0,80.5,6.2,14.2,218.0,62.42,50.16
2018,4,8,17,30,424.0,73.0,6.1,13.9,167.0,55.01,43.38
2018,4,8,17,45,323.5,60.5,5.95,13.6,121.0,45.9,34.84
2018,4,8,18,0,223.0,48.0,5.8,13.3,75.0,36.69,25.8
2018,4,8,18,15,132.5,31.0,5.6,13.15,45.0,23.97,8.56
2018,4,8,18,30,42.0,14.0,5.4,13.0,15.0,11.95,0.0
2018,4,8,18,45,21.0,7.0,5.25,12.85,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,9,5,45,0.5,4.5,1.45,12.95,4.5,3.84,0.0
2018,4,9,6,0,1.0,9.0,1.5,13.1,9.0,7.86,0.0
2018,4,9,6,15,0.5,18.0,1.6,13.4,18.0,15.09,6.06
2018,4,9,6,30,0.0,27.0,1.7,13.7,27.0,22.28,13.05
2018,4,9,6,45,0.0,39.0,1.85,14.0,39.0,32.23,21.84
2018,4,9,7,0,0.0,51.0,2.0,14.3,51.0,42.21,30.55
2018,4,9,7,15,6.0,74.5,1.95,14.6,76.5,68.45,53.16
2018,4,9,7,30,12.0,98.0,1.9,14.9,102.0,95.62,76.23
2018,4,9,7,45,77.0,138.0,1.9,15.2,171.5,201.4,166.06
2018,4,9,8,0,142.0,178.0,1.9,15.5,241.0,320.76,263.28
2018,4,9,8,15,280.5,183.5,1.9,15.75,326.0,469.27,381.59
2018,4,9,8,30,419.0,189.0,1.9,16.0,411.0,629.06,502.22
2018,4,9,8,45,472.5,191.0,1.9,16.3,462.5,691.9,545.96
2018,4,9,9,0,526.0,193.0,1.9,16.6,514.0,755.2,589.74
2018,4,9,9,15,565.5,195.5,1.85,16.85,562.0,805.11,622.52
2018,4,9,9,30,605.0,198.0,1.8,17.1,610.0,862.49,659.39
2018,4,9,9,45,628.0,202.5,1.75,17.35,650.5,895.26,678.52
2018,4,9,10,0,651.0,207.0,1.7,17.6,691.0,925.17,695.75
2018,4,9,10,15,652.5,217.5,1.65,17.9,719.0,936.23,700.2
2018,4,9,10,30,654.0,228.0,1.6,18.2,747.0,943.79,702.63
2018,4,9,10,45,639.0,243.5,1.6,18.45,762.5,936.1,695.36
2018,4,9,11,0,624.0,259.0,1.6,18.7,778.0,924.95,686.05
2018,4,9,11,15,561.5,293.0,1.55,18.95,766.0,878.91,652.06
2018,4,9,11,30,499.0,327.0,1.5,19.2,754.0,835.92,620.33
2018,4,9,11,45,491.0,333.5,1.5,19.45,756.5,816.65,606.57
2018,4,9,12,0,483.0,340.0,1.5,19.7,759.0,795.2,591.08
2018,4,9,12,15,518.5,325.0,1.45,19.95,774.5,790.27,587.38
2018,4,9,12,30,554.0,310.0,1.4,20.2,790.0,781.13,580.56
2018,4,9,12,45,572.0,297.0,1.3,20.45,788.5,755.29,561.58
2018,4,9,13,0,590.0,284.0,1.2,20.7,787.0,726.31,540.42
2018,4,9,13,15,571.5,286.5,1.05,20.9,766.0,681.46,507.08
2018,4,9,13,30,553.0,289.0,0.9,21.1,745.0,636.4,473.42
2018,4,9,13,45,601.5,256.0,0.75,21.3,738.5,604.85,449.57
2018,4,9,14,0,650.0,223.0,0.6,21.5,732.0,566.58,420.0
2018,4,9,14,15,624.0,221.5,0.75,21.45,694.5,509.46,378.8
2018,4,9,14,30,598.0,220.0,0.9,21.4,657.0,454.11,337.35
2018,4,9,14,45,546.5,225.0,1.05,21.35,608.5,394.19,291.34
2018,4,9,15,0,495.0,230.0,1.2,21.3,560.0,340.9,249.41
2018,4,9,15,15,471.0,220.5,1.2,21.3,518.0,289.96,207.93
2018,4,9,15,30,447.0,211.0,1.2,21.3,476.0,241.8,169.1
2018,4,9,15,45,422.0,198.0,1.85,20.6,432.0,194.11,133.5
2018,4,9,16,0,397.0,185.0,2.5,19.9,388.0,149.77,104.73
2018,4,9,16,15,319.5,172.0,2.8,19.35,324.5,118.87,97.22
2018,4,9,16,30,242.0,159.0,3.1,18.8,261.0,110.52,90.63
2018,4,9,16,45,202.5,135.0,3.4,18.25,212.5,95.65,78.22
2018,4,9,17,0,163.0,111.0,3.7,17.7,164.0,83.44,67.88
2018,4,9,17,15,102.0,91.0,3.8,17.15,122.0,69.14,55.47
2018,4,9,17,30,41.0,71.0,3.9,16.6,80.0,55.92,43.72
2018,4,9,17,45,32.0,53.0,4.0,16.1,59.0,42.32,31.41
2018,4,9,18,0,23.0,35.0,4.1,15.6,38.0,28.5,18.68
2018,4,9,18,15,24.0,22.5,3.8,15.4,24.5,18.19,5.92
2018,4,9,18,30,25.0,10.0,3.5,15.2,11.0,8.54,0.0
2018,4,9,18,45,12.5,5.0,3.25,14.95,5.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,2.4,13.7,1.5,1.28,0.0
2018,4,10,6,0,0.0,3.0,2.3,13.8,3.0,2.46,0.0
2018,4,10,6,15,0.0,5.5,2.4,14.0,5.5,4.51,0.0
2018,4,10,6,30,0.0,8.0,2.5,14.2,8.0,6.56,0.0
2018,4,10,6,45,0.5,23.0,2.55,14.35,23.0,19.25,10.79
2018,4,10,7,0,1.0,38.0,2.6,14.5,38.0,32.06,21.89
2018,4,10,7,15,1.0,49.0,2.75,14.65,49.0,41.25,29.8
2018,4,10,7,30,1.0,60.0,2.9,14.8,60.0,50.46,37.61
2018,4,10,7,45,0.5,77.5,3.0,14.9,77.5,64.96,49.79
2018,4,10,8,0,0.0,95.0,3.1,15.0,95.0,80.36,62.56
2018,4,10,8,15,0.5,105.5,3.2,15.1,106.0,90.01,70.41
2018,4,10,8,30,1.0,116.0,3.3,15.2,117.0,99.71,78.25
2018,4,10,8,45,1.0,110.5,3.4,15.3,111.5,94.2,73.39
2018,4,10,9,0,1.0,105.0,3.5,15.4,106.0,89.04,68.88
2018,4,10,9,15,1.0,118.5,3.45,15.45,119.5,101.03,78.57
2018,4,10,9,30,1.0,132.0,3.4,15.5,133.0,113.03,88.2
2018,4,10,9,45,9.0,177.5,3.4,15.55,184.5,162.45,128.56
2018,4,10,10,0,17.0,223.0,3.4,15.6,236.0,212.61,168.84
2018,4,10,10,15,31.0,277.0,3.35,15.65,301.5,296.3,235.11
2018,4,10,10,30,45.0,331.0,3.3,15.7,367.0,364.52,287.82
2018,4,10,10,45,38.5,329.0,3.25,15.7,360.5,352.54,277.65
2018,4,10,11,0,32.0,327.0,3.2,15.7,354.0,340.72,267.95
2018,4,10,11,15,47.0,358.0,3.2,15.7,398.0,383.4,301.04
2018,4,10,11,30,62.0,389.0,3.2,15.7,442.0,424.65,332.47
2018,4,10,11,45,61.0,389.5,3.2,15.65,442.0,418.89,327.75
2018,4,10,12,0,60.0,390.0,3.2,15.6,442.0,412.88,323.08
2018,4,10,12,15,59.5,384.5,3.3,15.55,436.0,401.35,314.43
2018,4,10,12,30,59.0,379.0,3.4,15.5,430.0,389.75,305.73
2018,4,10,12,45,35.0,293.0,3.45,15.4,323.0,286.25,225.46
2018,4,10,13,0,11.0,207.0,3.5,15.3,216.0,182.64,143.36
2018,4,10,13,15,13.0,221.5,3.65,15.25,232.0,195.26,153.79
2018,4,10,13,30,15.0,236.0,3.8,15.2,248.0,207.4,163.64
2018,4,10,13,45,15.0,242.0,3.9,15.1,254.0,210.7,166.44
2018,4,10,14,0,15.0,248.0,4.0,15.0,260.0,213.76,169.08
2018,4,10,14,15,12.5,235.0,4.15,14.95,244.5,199.93,158.22
2018,4,10,14,30,10.0,222.0,4.3,14.9,229.0,186.52,147.7
2018,4,10,14,45,22.0,237.5,4.45,14.85,252.5,201.41,159.86
2018,4,10,15,0,34.0,253.0,4.6,14.8,276.0,210.87,167.39
2018,4,10,15,15,73.0,252.5,4.6,14.8,297.5,214.67,169.2
2018,4,10,15,30,112.0,252.0,4.6,14.8,319.0,208.93,162.76
2018,4,10,15,45,181.5,232.0,4.9,14.65,330.0,191.94,146.3
2018,4,10,16,0,251.0,212.0,5.2,14.5,341.0,160.65,121.11
2018,4,10,16,15,319.5,178.0,5.2,14.35,324.5,122.39,102.36
2018,4,10,16,30,388.0,144.0,5.2,14.2,308.0,98.41,81.73
2018,4,10,16,45,437.0,118.5,5.2,14.1,280.0,83.71,69.01
2018,4,10,17,0,486.0,93.0,5.2,14.0,252.0,68.05,55.25
2018,4,10,17,15,441.0,81.0,5.05,13.75,205.5,60.11,48.21
2018,4,10,17,30,396.0,69.0,4.9,13.5,159.0,51.9,40.73
2018,4,10,17,45,359.0,57.5,4.75,13.25,123.0,43.83,33.16
2018,4,10,18,0,322.0,46.0,4.6,13.0,87.0,35.51,25.01
2018,4,10,18,15,204.0,32.0,4.5,12.8,53.5,24.83,11.25
2018,4,10,18,30,86.0,18.0,4.4,12.6,20.0,15.36,0.0
2018,4,10,18,45,43.0,9.0,4.3,12.45,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,4,11,5,45,35.5,10.5,3.95,12.15,12.5,23.34,0.0
2018,4,11,6,0,71.0,21.0,3.8,12.2,25.0,67.29,0.0
2018,4,11,6,15,123.5,38.0,3.8,12.4,53.5,126.97,96.46
2018,4,11,6,30,176.0,55.0,3.8,12.6,82.0,182.0,148.72
2018,4,11,6,45,174.0,73.0,3.8,12.8,108.5,209.78,174.84
2018,4,11,7,0,172.0,91.0,3.8,13.0,135.0,236.84,199.01
2018,4,11,7,15,178.0,110.5,3.55,13.05,165.0,270.95,228.08
2018,4,11,7,30,184.0,130.0,3.3,13.1,195.0,289.17,243.24
2018,4,11,7,45,185.0,153.0,3.05,13.2,227.5,322.11,269.44
2018,4,11,8,0,186.0,176.0,2.8,13.3,260.0,354.22,294.17
2018,4,11,8,15,212.5,200.0,2.7,13.35,306.5,409.23,337.44
2018,4,11,8,30,239.0,224.0,2.6,13.4,353.0,484.46,395.0
2018,4,11,8,45,304.5,234.5,2.5,13.5,413.5,561.84,454.03
2018,4,11,9,0,370.0,245.0,2.4,13.6,474.0,641.22,512.8
2018,4,11,9,15,296.0,279.0,2.6,13.7,470.0,611.59,487.1
2018,4,11,9,30,222.0,313.0,2.8,13.8,466.0,555.84,442.68
2018,4,11,9,45,277.0,319.5,3.05,13.95,520.5,638.65,505.74
2018,4,11,10,0,332.0,326.0,3.3,14.1,575.0,699.44,551.1
2018,4,11,10,15,414.0,311.5,3.6,14.1,634.5,783.33,614.06
2018,4,11,10,30,496.0,297.0,3.9,14.1,694.0,846.79,661.75
2018,4,11,10,45,497.5,306.0,4.25,14.1,713.5,849.93,664.2
2018,4,11,11,0,499.0,315.0,4.6,14.1,733.0,850.24,665.88
2018,4,11,11,15,505.5,320.5,4.8,14.1,750.5,849.15,665.71
2018,4,11,11,30,512.0,326.0,5.0,14.1,768.0,845.13,663.41
2018,4,11,11,45,467.0,346.5,5.15,14.05,752.0,804.1,632.6
2018,4,11,12,0,422.0,367.0,5.3,14.0,736.0,762.2,601.04
2018,4,11,12,15,359.0,382.5,5.45,14.0,696.0,689.0,545.58
2018,4,11,12,30,296.0,398.0,5.6,14.0,656.0,630.74,500.48
2018,4,11,12,45,205.5,390.5,5.7,14.0,569.0,522.01,415.82
2018,4,11,13,0,115.0,383.0,5.8,14.0,482.0,431.87,344.14
2018,4,11,13,15,80.5,363.5,5.8,14.0,432.0,371.43,296.27
2018,4,11,13,30,46.0,344.0,5.8,14.0,382.0,323.83,258.14
2018,4,11,13,45,137.5,326.5,5.85,14.0,436.0,364.24,291.74
2018,4,11,14,0,229.0,309.0,5.9,14.0,490.0,391.44,313.57
2018,4,11,14,15,416.5,264.5,5.95,14.0,577.0,434.48,346.74
2018,4,11,14,30,604.0,220.0,6.0,14.0,664.0,454.32,358.5
2018,4,11,14,45,472.5,248.0,6.05,14.0,584.5,380.62,297.63
2018,4,11,15,0,341.0,276.0,6.1,14.0,505.0,323.16,251.14
2018,4,11,15,15,288.0,267.5,6.1,14.0,452.5,275.12,211.62
2018,4,11,15,30,235.0,259.0,6.1,14.0,400.0,237.46,181.63
2018,4,11,15,45,208.5,241.0,6.3,13.9,358.5,200.7,152.95
2018,4,11,16,0,182.0,223.0,6.5,13.8,317.0,167.53,129.55
2018,4,11,16,15,127.0,171.5,6.6,13.75,234.0,122.22,102.51
2018,4,11,16,30,72.0,120.0,6.7,13.7,151.0,89.54,74.08
2018,4,11,16,45,36.0,73.0,6.8,13.6,88.5,59.68,47.79
2018,4,11,17,0,0.0,26.0,6.9,13.5,26.0,21.43,13.63
2018,4,11,17,15,14.0,44.5,7.15,13.35,47.5,37.37,27.95
2018,4,11,17,30,28.0,63.0,7.4,13.2,69.0,50.54,39.58
2018,4,11,17,45,20.0,53.0,7.7,13.05,57.0,42.41,31.94
2018,4,11,18,0,12.0,43.0,8.0,12.9,45.0,34.13,23.89
2018,4,11,18,15,6.5,26.5,7.85,12.7,27.5,21.4,9.58
2018,4,11,18,30,1.0,10.0,7.7,12.5,10.0,8.54,0.0
2018,4,11,18,45,0.5,5.0,7.6,12.3,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.5,12.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.65,11.75,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.4,11.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.25,11.55,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,5.95,11.45,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.8,11.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.85,11.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.1,11.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.2,11.15,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.25,11.05,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.15,10.9,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.8,10.55,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.7,10.45,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.65,10.4,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.6,10.35,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.55,10.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.45,10.25,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.25,10.4,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,4,12,5,45,33.5,11.0,5.3,10.85,13.0,22.97,0.0
2018,4,12,6,0,67.0,22.0,5.3,11.1,26.0,67.25,10.22
2018,4,12,6,15,169.5,39.5,5.45,11.3,63.5,163.94,127.93
2018,4,12,6,30,272.0,57.0,5.6,11.5,101.0,251.9,208.89
2018,4,12,6,45,392.5,66.5,5.75,11.7,155.5,351.66,297.71
2018,4,12,7,0,513.0,76.0,5.9,11.9,210.0,468.68,398.87
2018,4,12,7,15,567.5,83.0,5.85,11.95,262.0,542.2,461.11
2018,4,12,7,30,622.0,90.0,5.8,12.0,314.0,618.45,522.82
2018,4,12,7,45,657.5,96.5,5.8,12.1,366.0,680.98,571.12
2018,4,12,8,0,693.0,103.0,5.8,12.2,418.0,743.77,618.39
2018,4,12,8,15,676.0,118.0,5.7,12.3,454.0,770.08,635.99
2018,4,12,8,30,659.0,133.0,5.6,12.4,490.0,792.24,650.28
2018,4,12,8,45,583.5,168.5,5.55,12.55,505.0,777.38,636.27
2018,4,12,9,0,508.0,204.0,5.5,12.7,520.0,748.44,610.36
2018,4,12,9,15,613.5,184.5,5.4,12.8,592.0,847.09,684.48
2018,4,12,9,30,719.0,165.0,5.3,12.9,664.0,938.63,749.22
2018,4,12,9,45,778.0,152.0,5.25,13.0,717.0,980.41,776.84
2018,4,12,10,0,837.0,139.0,5.2,13.1,770.0,1028.96,809.31
2018,4,12,10,15,846.0,141.0,5.15,13.2,800.0,1039.38,814.37
2018,4,12,10,30,855.0,143.0,5.1,13.3,830.0,1045.87,817.04
2018,4,12,10,45,859.5,145.5,5.05,13.4,852.5,1044.35,814.22
2018,4,12,11,0,864.0,148.0,5.0,13.5,875.0,1038.8,808.79
2018,4,12,11,15,866.0,149.5,5.1,13.55,889.0,1025.74,799.7
2018,4,12,11,30,868.0,151.0,5.2,13.6,903.0,1008.8,787.98
2018,4,12,11,45,865.0,154.5,5.25,13.65,909.0,985.37,771.33
2018,4,12,12,0,862.0,158.0,5.3,13.7,915.0,958.41,752.21
2018,4,12,12,15,859.0,160.0,5.5,13.7,913.5,926.64,730.72
2018,4,12,12,30,856.0,162.0,5.7,13.7,912.0,891.74,706.71
2018,4,12,12,45,847.5,165.5,5.9,13.75,901.5,850.85,677.85
2018,4,12,13,0,839.0,169.0,6.1,13.8,891.0,807.61,645.95
2018,4,12,13,15,836.0,166.5,6.2,13.75,874.0,760.97,610.15
2018,4,12,13,30,833.0,164.0,6.3,13.7,857.0,712.18,571.87
2018,4,12,13,45,828.5,160.0,6.4,13.7,832.5,659.24,529.34
2018,4,12,14,0,824.0,156.0,6.5,13.7,808.0,604.76,484.46
2018,4,12,14,15,814.5,153.0,6.55,13.65,776.0,547.27,435.92
2018,4,12,14,30,805.0,150.0,6.6,13.6,744.0,489.23,385.59
2018,4,12,14,45,782.0,148.5,6.7,13.55,701.5,426.91,330.77
2018,4,12,15,0,759.0,147.0,6.8,13.5,659.0,362.11,273.01
2018,4,12,15,15,753.5,140.0,6.8,13.5,620.5,302.76,218.67
2018,4,12,15,30,748.0,133.0,6.8,13.5,582.0,243.52,165.39
2018,4,12,15,45,729.0,126.5,6.85,13.4,535.0,183.17,115.88
2018,4,12,16,0,710.0,120.0,6.9,13.3,488.0,125.11,77.84
2018,4,12,16,15,682.0,113.5,6.85,13.15,437.5,80.19,65.72
2018,4,12,16,30,654.0,107.0,6.8,13.0,387.0,77.39,63.51
2018,4,12,16,45,613.5,99.5,6.75,12.9,335.0,73.56,60.3
2018,4,12,17,0,573.0,92.0,6.7,12.8,283.0,69.59,56.89
2018,4,12,17,15,511.5,83.5,6.55,12.65,231.5,64.52,52.37
2018,4,12,17,30,450.0,75.0,6.4,12.5,180.0,56.49,45.02
2018,4,12,17,45,361.5,63.5,6.3,12.3,134.0,48.18,37.2
2018,4,12,18,0,273.0,52.0,6.2,12.1,88.0,39.76,28.94
2018,4,12,18,15,170.0,35.5,6.05,12.0,54.5,27.39,14.62
2018,4,12,18,30,67.0,19.0,5.9,11.9,21.0,16.22,0.0
2018,4,12,18,45,33.5,9.5,5.8,11.75,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.65,11.55,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.35,11.45,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.2,11.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.05,11.25,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,13,5,45,66.0,13.0,3.85,11.1,17.5,37.87,0.0
2018,4,13,6,0,132.0,26.0,3.8,11.4,35.0,112.71,39.38
2018,4,13,6,15,246.5,40.5,3.9,11.7,75.0,204.62,161.49
2018,4,13,6,30,361.0,55.0,4.0,12.0,115.0,299.88,248.16
2018,4,13,6,45,442.0,64.5,4.05,12.3,164.0,383.74,322.22
2018,4,13,7,0,523.0,74.0,4.1,12.6,213.0,473.44,398.68
