Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,4,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,5,15,10.5,4.5,1.0,12.8,4.5,0.0,0.0
2018,4,23,5,30,21.0,9.0,1.0,12.9,9.0,15.09,0.0
2018,4,23,5,45,91.0,27.0,0.95,13.05,35.5,80.15,6.04
2018,4,23,6,0,161.0,45.0,0.9,13.2,62.0,146.47,110.71
2018,4,23,6,15,237.5,57.0,0.8,13.4,98.0,216.09,173.91
2018,4,23,6,30,314.0,69.0,0.7,13.6,134.0,286.39,234.55
2018,4,23,6,45,331.0,84.5,0.65,13.85,170.5,331.23,272.4
2018,4,23,7,0,348.0,100.0,0.6,14.1,207.0,376.94,309.22
2018,4,23,7,15,338.0,120.5,0.5,14.35,240.5,409.47,333.3
2018,4,23,7,30,328.0,141.0,0.4,14.6,274.0,422.48,341.67
2018,4,23,7,45,262.0,175.0,0.3,14.85,290.0,420.7,336.66
2018,4,23,8,0,196.0,209.0,0.2,15.1,306.0,394.55,313.35
2018,4,23,8,15,250.0,220.5,0.25,15.4,357.5,477.04,375.23
2018,4,23,8,30,304.0,232.0,0.3,15.7,409.0,544.35,423.34
2018,4,23,8,45,353.0,241.5,0.35,15.95,463.0,606.42,466.71
2018,4,23,9,0,402.0,251.0,0.4,16.2,517.0,689.57,523.25
2018,4,23,9,15,470.5,246.0,0.45,16.6,576.0,756.76,568.0
2018,4,23,9,30,539.0,241.0,0.5,17.0,635.0,823.65,611.73
2018,4,23,9,45,658.5,203.5,0.5,17.4,708.0,914.22,669.41
2018,4,23,10,0,778.0,166.0,0.5,17.8,781.0,986.27,711.36
2018,4,23,10,15,814.5,155.5,0.5,18.15,820.0,1010.5,723.21
2018,4,23,10,30,851.0,145.0,0.5,18.5,859.0,1030.67,733.33
2018,4,23,10,45,855.5,147.5,0.5,18.85,880.5,1028.48,729.9
2018,4,23,11,0,860.0,150.0,0.5,19.2,902.0,1022.33,724.57
2018,4,23,11,15,750.5,208.0,0.6,19.35,872.0,965.95,691.27
2018,4,23,11,30,641.0,266.0,0.7,19.5,842.0,898.18,649.1
2018,4,23,11,45,473.5,345.0,0.85,19.65,772.0,793.97,580.03
2018,4,23,12,0,306.0,424.0,1.0,19.8,702.0,685.43,505.63
2018,4,23,12,15,309.0,420.5,1.15,19.85,700.5,667.58,495.86
2018,4,23,12,30,312.0,417.0,1.3,19.9,699.0,648.28,483.77
2018,4,23,12,45,365.5,395.5,1.45,19.95,723.0,651.58,488.2
2018,4,23,13,0,419.0,374.0,1.6,20.0,747.0,656.03,492.75
2018,4,23,13,15,333.5,395.0,1.75,19.85,688.0,581.48,439.39
2018,4,23,13,30,248.0,416.0,1.9,19.7,629.0,518.81,393.95
2018,4,23,13,45,324.0,375.5,2.05,19.55,645.5,511.37,390.13
2018,4,23,14,0,400.0,335.0,2.2,19.4,662.0,497.96,380.48
2018,4,23,14,15,407.0,321.5,2.35,19.2,643.5,460.9,352.06
2018,4,23,14,30,414.0,308.0,2.5,19.0,625.0,422.66,321.86
2018,4,23,14,45,374.0,304.0,2.65,18.8,579.5,374.09,283.55
2018,4,23,15,0,334.0,300.0,2.8,18.6,534.0,328.99,247.72
2018,4,23,15,15,294.5,287.5,2.8,18.6,484.5,282.71,210.91
2018,4,23,15,30,255.0,275.0,2.8,18.6,435.0,241.28,178.75
2018,4,23,15,45,235.0,255.0,3.0,18.05,393.5,208.7,154.79
2018,4,23,16,0,215.0,235.0,3.2,17.5,352.0,173.64,131.64
2018,4,23,16,15,206.0,205.5,3.25,17.15,309.0,142.99,118.46
2018,4,23,16,30,197.0,176.0,3.3,16.8,266.0,125.49,104.02
2018,4,23,16,45,288.5,146.5,3.4,16.45,260.5,103.56,85.49
2018,4,23,17,0,380.0,117.0,3.5,16.1,255.0,82.47,67.39
2018,4,23,17,15,396.5,97.0,3.5,15.7,220.5,70.22,56.79
2018,4,23,17,30,413.0,77.0,3.5,15.3,186.0,57.27,45.35
2018,4,23,17,45,306.0,64.5,3.5,14.9,135.5,48.25,37.17
2018,4,23,18,0,199.0,52.0,3.5,14.5,85.0,39.13,28.69
2018,4,23,18,15,138.0,37.5,3.4,14.25,56.5,29.23,19.09
2018,4,23,18,30,77.0,23.0,3.3,14.0,28.0,18.1,2.2
2018,4,23,18,45,42.0,13.0,3.2,13.75,15.5,11.1,0.0
2018,4,23,19,0,7.0,3.0,3.1,13.5,3.0,0.0,0.0
2018,4,23,19,15,3.5,1.5,2.95,13.45,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,11.35,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,11.5,2.0,1.71,0.0
2018,4,24,5,45,0.0,7.5,2.15,11.65,7.5,6.16,0.0
2018,4,24,6,0,0.0,13.0,2.2,11.8,13.0,10.69,3.07
2018,4,24,6,15,0.0,21.0,2.15,11.9,21.0,17.29,9.06
2018,4,24,6,30,0.0,29.0,2.1,12.0,29.0,23.91,14.97
2018,4,24,6,45,0.0,38.5,2.05,12.05,38.5,31.79,21.9
2018,4,24,7,0,0.0,48.0,2.0,12.1,48.0,39.69,28.77
2018,4,24,7,15,0.0,57.5,1.95,12.2,57.5,47.6,35.53
2018,4,24,7,30,0.0,67.0,1.9,12.3,67.0,55.53,42.21
2018,4,24,7,45,0.0,86.5,1.9,12.4,86.5,72.24,56.27
2018,4,24,8,0,0.0,106.0,1.9,12.5,106.0,89.73,70.8
2018,4,24,8,15,1.5,133.0,1.9,12.6,134.0,115.69,92.28
2018,4,24,8,30,3.0,160.0,1.9,12.7,162.0,141.9,113.66
2018,4,24,8,45,7.0,187.5,1.95,12.8,192.0,171.08,137.32
2018,4,24,9,0,11.0,215.0,2.0,12.9,222.0,200.44,160.82
2018,4,24,9,15,18.5,247.0,2.05,13.0,260.0,237.7,190.5
2018,4,24,9,30,26.0,279.0,2.1,13.1,298.0,294.44,235.11
2018,4,24,9,45,29.0,296.5,2.2,13.25,318.5,313.66,249.54
2018,4,24,10,0,32.0,314.0,2.3,13.4,339.0,332.59,263.82
2018,4,24,10,15,44.0,343.5,2.35,13.5,379.5,372.65,294.64
2018,4,24,10,30,56.0,373.0,2.4,13.6,420.0,412.01,324.46
2018,4,24,10,45,65.0,388.0,2.5,13.65,444.0,432.53,339.88
2018,4,24,11,0,74.0,403.0,2.6,13.7,468.0,452.23,354.72
2018,4,24,11,15,107.0,422.5,2.65,13.75,518.0,498.62,390.24
2018,4,24,11,30,140.0,442.0,2.7,13.8,568.0,559.08,435.43
2018,4,24,11,45,177.0,447.0,2.75,13.85,607.5,588.78,457.8
2018,4,24,12,0,214.0,452.0,2.8,13.9,647.0,615.43,477.91
2018,4,24,12,15,227.0,449.0,2.9,13.95,655.5,610.57,474.55
2018,4,24,12,30,240.0,446.0,3.0,14.0,664.0,603.91,470.02
2018,4,24,12,45,314.5,414.0,3.1,14.0,696.5,626.57,488.58
2018,4,24,13,0,389.0,382.0,3.2,14.0,729.0,633.41,495.04
2018,4,24,13,15,445.5,352.0,3.35,14.0,742.0,627.93,491.81
2018,4,24,13,30,502.0,322.0,3.5,14.0,755.0,610.97,479.61
2018,4,24,13,45,581.5,275.0,3.6,14.0,763.0,588.01,462.35
2018,4,24,14,0,661.0,228.0,3.7,14.0,771.0,557.04,437.69
2018,4,24,14,15,771.0,172.0,3.75,13.9,781.5,524.03,409.73
2018,4,24,14,30,881.0,116.0,3.8,13.8,792.0,481.99,372.17
2018,4,24,14,45,861.0,117.0,3.8,13.75,751.0,417.79,316.25
2018,4,24,15,0,841.0,118.0,3.8,13.7,710.0,356.44,261.53
2018,4,24,15,15,811.0,119.0,3.8,13.7,661.0,293.94,205.96
2018,4,24,15,30,781.0,120.0,3.8,13.7,612.0,234.36,154.41
2018,4,24,15,45,769.5,114.0,3.75,13.5,567.5,175.07,107.22
2018,4,24,16,0,758.0,108.0,3.7,13.3,523.0,110.41,66.56
2018,4,24,16,15,726.0,104.0,3.65,13.15,471.0,72.94,59.14
2018,4,24,16,30,694.0,100.0,3.6,13.0,419.0,71.57,58.19
2018,4,24,16,45,517.0,113.0,3.55,12.85,334.5,80.07,65.97
2018,4,24,17,0,340.0,126.0,3.5,12.7,250.0,88.02,73.23
2018,4,24,17,15,291.5,107.0,3.5,12.55,201.5,78.84,65.19
2018,4,24,17,30,243.0,88.0,3.5,12.4,153.0,65.79,53.51
2018,4,24,17,45,178.5,74.0,3.45,12.25,116.0,55.65,44.2
2018,4,24,18,0,114.0,60.0,3.4,12.1,79.0,46.3,35.35
2018,4,24,18,15,67.0,41.5,3.3,12.0,51.5,32.43,22.13
2018,4,24,18,30,20.0,23.0,3.2,11.9,24.0,18.62,3.93
2018,4,24,18,45,17.5,14.0,3.1,11.75,14.0,11.95,0.0
2018,4,24,19,0,15.0,5.0,3.0,11.6,4.0,0.0,0.0
2018,4,24,19,15,7.5,2.5,2.95,11.55,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,25,5,15,5.0,3.0,2.65,9.6,3.0,0.0,0.0
2018,4,25,5,30,10.0,6.0,2.7,9.7,6.0,8.65,0.0
2018,4,25,5,45,5.0,12.0,2.75,9.8,12.0,12.19,0.0
2018,4,25,6,0,0.0,18.0,2.8,9.9,18.0,14.82,6.6
2018,4,25,6,15,0.0,29.0,2.7,9.95,29.0,23.93,14.86
2018,4,25,6,30,0.0,40.0,2.6,10.0,40.0,33.06,23.04
2018,4,25,6,45,0.0,54.5,2.45,10.0,54.5,45.13,33.69
2018,4,25,7,0,0.0,69.0,2.3,10.0,69.0,57.88,44.8
2018,4,25,7,15,0.0,81.5,2.2,10.15,81.5,68.86,54.18
2018,4,25,7,30,0.0,94.0,2.1,10.3,94.0,79.84,63.41
2018,4,25,7,45,0.0,113.0,1.95,10.5,113.0,97.05,77.79
2018,4,25,8,0,0.0,132.0,1.8,10.7,132.0,114.27,91.95
2018,4,25,8,15,5.5,161.0,1.8,10.9,164.0,146.05,118.32
2018,4,25,8,30,11.0,190.0,1.8,11.1,196.0,178.23,144.57
2018,4,25,8,45,24.5,229.0,1.75,11.35,244.5,228.16,185.05
2018,4,25,9,0,38.0,268.0,1.7,11.6,293.0,298.42,240.72
2018,4,25,9,15,41.5,287.5,1.8,11.85,316.5,320.73,257.38
2018,4,25,9,30,45.0,307.0,1.9,12.1,340.0,342.8,273.95
2018,4,25,9,45,60.5,334.5,1.95,12.35,381.0,385.11,306.38
2018,4,25,10,0,76.0,362.0,2.0,12.6,422.0,427.0,337.92
2018,4,25,10,15,117.0,385.5,2.1,12.8,482.0,509.92,400.85
2018,4,25,10,30,158.0,409.0,2.2,13.0,542.0,570.91,446.18
2018,4,25,10,45,209.5,415.0,2.3,13.2,596.5,622.4,484.58
2018,4,25,11,0,261.0,421.0,2.4,13.4,651.0,689.73,533.63
2018,4,25,11,15,368.0,383.5,2.55,13.5,713.0,745.41,576.47
2018,4,25,11,30,475.0,346.0,2.7,13.6,775.0,811.82,626.0
2018,4,25,11,45,653.5,256.0,2.8,13.7,850.5,876.51,675.79
2018,4,25,12,0,832.0,166.0,2.9,13.8,926.0,919.97,707.4
2018,4,25,12,15,867.0,145.5,3.05,13.8,936.0,889.8,687.08
2018,4,25,12,30,902.0,125.0,3.2,13.8,946.0,867.58,672.81
2018,4,25,12,45,902.0,123.5,3.3,13.85,937.0,829.05,646.32
2018,4,25,13,0,902.0,122.0,3.4,13.9,928.0,787.64,617.6
2018,4,25,13,15,897.0,122.0,3.5,13.85,910.5,741.28,583.36
2018,4,25,13,30,892.0,122.0,3.6,13.8,893.0,692.79,546.3
2018,4,25,13,45,885.0,120.5,3.65,13.75,867.5,639.95,504.75
2018,4,25,14,0,878.0,119.0,3.7,13.7,842.0,585.65,460.84
2018,4,25,14,15,868.0,118.5,3.8,13.6,810.5,529.42,414.21
2018,4,25,14,30,858.0,118.0,3.9,13.5,779.0,472.49,365.48
2018,4,25,14,45,844.0,117.0,3.95,13.4,740.5,410.4,311.25
2018,4,25,15,0,830.0,116.0,4.0,13.3,702.0,350.49,257.55
2018,4,25,15,15,814.5,113.5,4.0,13.3,659.0,289.74,202.78
2018,4,25,15,30,799.0,111.0,4.0,13.3,616.0,230.15,150.44
2018,4,25,15,45,774.5,109.0,4.1,13.1,568.0,171.26,104.11
2018,4,25,16,0,750.0,107.0,4.2,12.9,520.0,108.67,65.64
2018,4,25,16,15,718.5,104.0,4.15,12.8,469.0,72.73,59.03
2018,4,25,16,30,687.0,101.0,4.1,12.7,418.0,72.07,58.7
2018,4,25,16,45,644.5,96.5,4.1,12.55,365.5,70.22,57.29
2018,4,25,17,0,602.0,92.0,4.1,12.4,313.0,68.38,55.83
2018,4,25,17,15,537.5,86.0,4.05,12.2,260.0,65.18,53.09
2018,4,25,17,30,473.0,80.0,4.0,12.0,207.0,62.03,50.24
2018,4,25,17,45,326.0,71.0,4.0,11.85,149.5,52.98,41.91
2018,4,25,18,0,179.0,62.0,4.0,11.7,92.0,47.05,36.11
2018,4,25,18,15,106.5,44.0,3.9,11.6,60.0,33.74,23.39
2018,4,25,18,30,34.0,26.0,3.8,11.5,28.0,20.57,6.21
2018,4,25,18,45,21.5,14.5,3.7,11.45,15.5,12.38,0.0
2018,4,25,19,0,9.0,3.0,3.6,11.4,3.0,0.0,0.0
2018,4,25,19,15,4.5,1.5,3.5,11.35,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,5,15,6.5,3.5,3.1,9.9,3.5,0.0,0.0
2018,4,26,5,30,13.0,7.0,3.2,10.0,7.0,10.57,0.0
2018,4,26,5,45,6.5,13.0,3.3,10.1,13.0,13.65,1.68
2018,4,26,6,0,0.0,19.0,3.4,10.2,19.0,15.65,7.33
2018,4,26,6,15,0.0,30.5,3.35,10.25,30.5,25.17,15.92
2018,4,26,6,30,0.0,42.0,3.3,10.3,42.0,34.72,24.45
2018,4,26,6,45,0.0,56.0,3.3,10.4,56.0,46.38,34.71
2018,4,26,7,0,0.0,70.0,3.3,10.5,70.0,58.76,45.46
2018,4,26,7,15,0.0,74.0,3.3,10.65,74.0,61.68,47.88
2018,4,26,7,30,0.0,78.0,3.3,10.8,78.0,64.82,50.41
2018,4,26,7,45,0.0,84.0,3.3,10.9,84.0,69.9,54.57
2018,4,26,8,0,0.0,90.0,3.3,11.0,90.0,75.03,58.72
2018,4,26,8,15,1.0,122.0,3.3,11.2,122.5,104.79,83.66
2018,4,26,8,30,2.0,154.0,3.3,11.4,155.0,135.05,108.63
2018,4,26,8,45,5.5,182.0,3.35,11.6,185.5,164.1,132.39
2018,4,26,9,0,9.0,210.0,3.4,11.8,216.0,193.34,156.01
2018,4,26,9,15,12.0,229.5,3.45,12.0,238.0,213.97,172.36
2018,4,26,9,30,15.0,249.0,3.5,12.2,260.0,234.58,188.58
2018,4,26,9,45,17.5,266.5,3.55,12.35,280.0,252.7,202.71
2018,4,26,10,0,20.0,284.0,3.6,12.5,300.0,270.7,216.66
2018,4,26,10,15,35.5,322.5,3.7,12.65,352.0,341.5,272.68
2018,4,26,10,30,51.0,361.0,3.8,12.8,404.0,393.59,313.09
2018,4,26,10,45,66.0,388.0,3.9,12.9,445.0,432.43,342.95
2018,4,26,11,0,81.0,415.0,4.0,13.0,486.0,470.07,371.67
2018,4,26,11,15,135.5,428.5,4.1,13.1,550.0,548.15,432.08
2018,4,26,11,30,190.0,442.0,4.2,13.2,614.0,604.66,475.44
2018,4,26,11,45,311.0,405.5,4.3,13.25,689.0,684.83,538.22
2018,4,26,12,0,432.0,369.0,4.4,13.3,764.0,754.64,592.1
2018,4,26,12,15,599.0,286.0,4.45,13.35,833.0,803.14,631.32
2018,4,26,12,30,766.0,203.0,4.5,13.4,902.0,839.21,660.79
2018,4,26,12,45,689.0,242.0,4.55,13.4,865.5,778.0,613.61
2018,4,26,13,0,612.0,281.0,4.6,13.4,829.0,717.87,567.27
2018,4,26,13,15,544.0,309.5,4.65,13.45,790.0,659.5,521.85
2018,4,26,13,30,476.0,338.0,4.7,13.5,751.0,604.51,478.48
2018,4,26,13,45,562.0,286.5,4.75,13.5,760.5,583.21,462.39
2018,4,26,14,0,648.0,235.0,4.8,13.5,770.0,553.05,437.97
2018,4,26,14,15,765.0,172.5,4.8,13.5,780.5,519.12,408.71
2018,4,26,14,30,882.0,110.0,4.8,13.5,791.0,475.71,369.37
2018,4,26,14,45,850.0,117.0,4.8,13.5,747.0,411.62,313.03
2018,4,26,15,0,818.0,124.0,4.8,13.5,703.0,352.03,259.54
2018,4,26,15,15,674.5,161.5,4.8,13.5,619.5,284.71,203.99
2018,4,26,15,30,531.0,199.0,4.8,13.5,536.0,236.66,167.36
2018,4,26,15,45,517.0,184.5,4.8,13.35,492.0,185.63,127.06
2018,4,26,16,0,503.0,170.0,4.8,13.2,448.0,136.56,95.73
2018,4,26,16,15,621.0,130.0,4.8,13.1,440.5,88.95,73.23
2018,4,26,16,30,739.0,90.0,4.8,13.0,433.0,71.18,57.83
2018,4,26,16,45,703.0,85.5,4.8,12.9,380.5,62.97,50.75
2018,4,26,17,0,667.0,81.0,4.8,12.8,328.0,60.77,48.95
2018,4,26,17,15,543.0,82.5,4.8,12.65,263.0,62.37,50.48
2018,4,26,17,30,419.0,84.0,4.8,12.5,198.0,62.13,50.24
2018,4,26,17,45,265.0,73.0,4.8,12.35,139.5,53.98,42.74
2018,4,26,18,0,111.0,62.0,4.8,12.2,81.0,47.75,36.68
2018,4,26,18,15,79.0,44.0,4.7,12.05,55.0,34.29,23.91
2018,4,26,18,30,47.0,26.0,4.6,11.9,29.0,20.68,7.28
2018,4,26,18,45,33.5,15.5,4.5,11.8,16.5,13.23,0.0
2018,4,26,19,0,20.0,5.0,4.4,11.7,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,4.45,11.65,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.95,11.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,11.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.05,12.05,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,27,5,15,9.5,5.5,2.2,13.05,6.0,0.0,0.0
2018,4,27,5,30,19.0,11.0,2.2,13.3,12.0,16.1,0.0
2018,4,27,5,45,135.5,27.5,2.25,13.6,43.5,107.55,57.7
2018,4,27,6,0,252.0,44.0,2.3,13.9,75.0,193.46,151.13
2018,4,27,6,15,297.0,54.5,2.3,14.05,108.0,242.03,196.98
2018,4,27,6,30,342.0,65.0,2.3,14.2,141.0,295.65,244.88
2018,4,27,6,45,258.0,92.5,2.35,14.4,158.5,278.85,232.28
2018,4,27,7,0,174.0,120.0,2.4,14.6,176.0,252.38,209.97
2018,4,27,7,15,188.5,139.5,2.35,14.7,210.0,290.84,241.74
2018,4,27,7,30,203.0,159.0,2.3,14.8,244.0,345.62,285.37
2018,4,27,7,45,215.0,182.5,2.25,14.9,283.0,388.92,318.78
2018,4,27,8,0,227.0,206.0,2.2,15.0,322.0,432.07,351.36
2018,4,27,8,15,214.5,229.5,2.2,15.1,347.5,434.92,351.92
2018,4,27,8,30,202.0,253.0,2.2,15.2,373.0,453.55,364.56
2018,4,27,8,45,277.5,250.5,2.15,15.35,429.5,542.9,432.82
2018,4,27,9,0,353.0,248.0,2.1,15.5,486.0,615.74,486.77
2018,4,27,9,15,585.0,189.5,2.15,15.6,612.0,812.16,631.94
2018,4,27,9,30,817.0,131.0,2.2,15.7,738.0,975.93,741.79
2018,4,27,9,45,834.0,131.0,2.25,15.85,775.5,998.48,753.87
2018,4,27,10,0,851.0,131.0,2.3,16.0,813.0,1017.52,765.2
2018,4,27,10,15,840.5,141.5,2.4,16.05,835.0,1016.68,764.32
2018,4,27,10,30,830.0,152.0,2.5,16.1,857.0,1011.7,761.0
2018,4,27,10,45,850.5,146.5,2.55,16.2,884.0,1016.94,763.99
2018,4,27,11,0,871.0,141.0,2.6,16.3,911.0,1004.48,755.19
2018,4,27,11,15,873.5,142.0,2.65,16.35,924.5,991.1,746.19
2018,4,27,11,30,876.0,143.0,2.7,16.4,938.0,974.03,734.8
2018,4,27,11,45,876.5,144.0,2.75,16.45,944.0,951.5,719.79
2018,4,27,12,0,877.0,145.0,2.8,16.5,950.0,925.57,702.5
2018,4,27,12,15,875.5,146.0,2.85,16.55,948.0,894.63,681.76
2018,4,27,12,30,874.0,147.0,2.9,16.6,946.0,860.68,658.85
2018,4,27,12,45,870.0,148.0,3.0,16.6,936.5,821.91,632.85
2018,4,27,13,0,866.0,149.0,3.1,16.6,927.0,780.63,604.11
2018,4,27,13,15,861.5,148.0,3.2,16.6,909.0,735.09,570.65
2018,4,27,13,30,857.0,147.0,3.3,16.6,891.0,692.14,538.04
2018,4,27,13,45,850.0,145.5,3.4,16.55,866.0,639.47,497.51
2018,4,27,14,0,843.0,144.0,3.5,16.5,841.0,585.48,454.75
2018,4,27,14,15,834.0,142.0,3.6,16.45,810.0,529.01,408.7
2018,4,27,14,30,825.0,140.0,3.7,16.4,779.0,471.94,360.68
2018,4,27,14,45,813.0,137.5,3.8,16.3,741.5,413.0,309.87
2018,4,27,15,0,801.0,135.0,3.9,16.2,704.0,354.34,258.1
2018,4,27,15,15,723.5,152.0,3.9,16.2,642.0,289.12,203.0
2018,4,27,15,30,646.0,169.0,3.9,16.2,580.0,236.7,160.38
2018,4,27,15,45,655.5,152.5,4.05,16.0,542.5,180.1,115.24
2018,4,27,16,0,665.0,136.0,4.2,15.8,505.0,122.44,78.87
2018,4,27,16,15,667.0,123.5,4.25,15.6,464.0,84.98,69.04
2018,4,27,16,30,669.0,111.0,4.3,15.4,423.0,78.64,63.81
2018,4,27,16,45,631.5,104.5,4.4,15.25,371.0,75.7,61.48
2018,4,27,17,0,594.0,98.0,4.5,15.1,319.0,72.65,58.99
2018,4,27,17,15,542.5,90.0,4.5,14.85,268.0,68.17,55.18
2018,4,27,17,30,491.0,82.0,4.5,14.6,217.0,63.58,51.12
2018,4,27,17,45,418.5,72.0,4.5,14.4,169.5,54.24,42.62
2018,4,27,18,0,346.0,62.0,4.5,14.2,122.0,47.09,35.84
2018,4,27,18,15,243.5,47.5,4.35,14.0,83.0,36.36,25.56
2018,4,27,18,30,141.0,33.0,4.2,13.8,44.0,25.46,11.19
2018,4,27,18,45,76.5,19.0,4.05,13.6,24.5,16.22,0.0
2018,4,27,19,0,12.0,5.0,3.9,13.4,5.0,0.0,0.0
2018,4,27,19,15,6.0,2.5,3.85,13.3,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,4,28,5,15,36.0,8.5,3.15,13.2,9.5,0.0,0.0
2018,4,28,5,30,72.0,17.0,3.3,13.4,19.0,39.95,0.0
2018,4,28,5,45,175.0,32.0,3.4,13.65,50.5,130.84,77.65
2018,4,28,6,0,278.0,47.0,3.5,13.9,82.0,209.03,164.4
2018,4,28,6,15,204.5,55.5,3.6,14.0,88.0,194.21,158.12
2018,4,28,6,30,131.0,64.0,3.7,14.1,94.0,157.71,129.85
2018,4,28,6,45,77.0,90.0,3.75,14.25,108.5,148.59,122.31
2018,4,28,7,0,23.0,116.0,3.8,14.4,123.0,131.63,106.96
2018,4,28,7,15,64.5,143.0,3.8,14.55,169.0,190.79,157.41
2018,4,28,7,30,106.0,170.0,3.8,14.7,215.0,268.01,221.57
2018,4,28,7,45,116.0,194.0,3.85,14.8,249.0,305.19,251.16
2018,4,28,8,0,126.0,218.0,3.9,14.9,283.0,342.49,280.46
2018,4,28,8,15,92.5,225.0,3.9,15.05,275.0,304.11,247.76
2018,4,28,8,30,59.0,232.0,3.9,15.2,267.0,280.77,227.12
2018,4,28,8,45,57.5,253.5,3.9,15.3,290.0,301.54,242.89
2018,4,28,9,0,56.0,275.0,3.9,15.4,313.0,321.86,258.04
2018,4,28,9,15,139.0,307.5,3.95,15.5,409.0,456.02,364.55
2018,4,28,9,30,222.0,340.0,4.0,15.6,505.0,571.95,453.61
2018,4,28,9,45,289.0,341.5,4.05,15.7,567.0,659.28,518.84
2018,4,28,10,0,356.0,343.0,4.1,15.8,629.0,725.62,567.86
2018,4,28,10,15,266.0,371.5,4.1,15.85,589.5,661.99,517.12
2018,4,28,10,30,176.0,400.0,4.1,15.9,550.0,577.08,451.1
2018,4,28,10,45,139.0,413.5,4.15,15.95,533.5,548.58,428.4
2018,4,28,11,0,102.0,427.0,4.2,16.0,517.0,501.52,391.65
2018,4,28,11,15,128.5,435.5,4.2,16.0,551.0,546.83,426.11
2018,4,28,11,30,155.0,444.0,4.2,16.0,585.0,572.0,445.06
2018,4,28,11,45,224.5,442.0,4.2,16.05,647.5,624.26,485.18
2018,4,28,12,0,294.0,440.0,4.2,16.1,710.0,684.26,529.95
2018,4,28,12,15,340.5,419.5,4.3,16.05,732.0,688.31,534.15
2018,4,28,12,30,387.0,399.0,4.4,16.0,754.0,688.51,535.68
2018,4,28,12,45,324.5,411.0,4.45,16.0,706.5,627.61,489.32
2018,4,28,13,0,262.0,423.0,4.5,16.0,659.0,570.0,445.22
2018,4,28,13,15,197.0,425.0,4.55,16.0,600.5,501.9,392.92
2018,4,28,13,30,132.0,427.0,4.6,16.0,542.0,444.99,348.65
2018,4,28,13,45,142.5,414.0,4.65,15.95,535.0,427.17,335.29
2018,4,28,14,0,153.0,401.0,4.7,15.9,528.0,408.23,320.64
2018,4,28,14,15,196.0,380.5,4.75,15.8,537.0,398.44,312.78
2018,4,28,14,30,239.0,360.0,4.8,15.7,546.0,383.98,300.42
2018,4,28,14,45,348.0,308.0,4.85,15.65,564.0,363.75,281.46
2018,4,28,15,0,457.0,256.0,4.9,15.6,582.0,330.51,249.91
2018,4,28,15,15,503.0,226.0,4.9,15.6,564.5,286.3,209.66
2018,4,28,15,30,549.0,196.0,4.9,15.6,547.0,236.74,165.26
2018,4,28,15,45,603.0,161.5,5.0,15.35,520.0,179.56,117.53
2018,4,28,16,0,657.0,127.0,5.1,15.1,493.0,115.27,73.55
2018,4,28,16,15,695.5,107.5,5.15,14.95,462.5,74.43,60.0
2018,4,28,16,30,734.0,88.0,5.2,14.8,432.0,69.44,55.88
2018,4,28,16,45,700.5,85.0,5.2,14.65,382.0,62.44,49.91
2018,4,28,17,0,667.0,82.0,5.2,14.5,332.0,61.35,49.12
2018,4,28,17,15,590.5,79.0,5.15,14.35,275.0,59.91,47.95
2018,4,28,17,30,514.0,76.0,5.1,14.2,218.0,58.73,46.89
2018,4,28,17,45,416.0,66.0,5.1,14.0,165.0,49.9,38.86
2018,4,28,18,0,318.0,56.0,5.1,13.8,112.0,42.53,31.92
2018,4,28,18,15,256.5,44.5,4.95,13.65,80.0,34.14,23.77
2018,4,28,18,30,195.0,33.0,4.8,13.5,48.0,25.57,12.13
2018,4,28,18,45,109.0,19.5,4.65,13.35,26.5,16.64,0.0
2018,4,28,19,0,23.0,6.0,4.5,13.2,5.0,0.0,0.0
2018,4,28,19,15,11.5,3.0,4.45,13.1,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,5,15,5.5,4.0,4.4,12.85,4.0,0.0,0.0
2018,4,29,5,30,11.0,8.0,4.6,13.0,8.0,10.71,0.0
2018,4,29,5,45,5.5,15.5,4.8,13.15,15.5,15.36,4.89
2018,4,29,6,0,0.0,23.0,5.0,13.3,23.0,18.96,10.08
2018,4,29,6,15,101.5,43.5,5.05,13.4,67.0,110.62,88.88
2018,4,29,6,30,203.0,64.0,5.1,13.5,111.0,198.98,166.18
2018,4,29,6,45,195.5,78.5,5.2,13.55,133.0,220.46,185.6
2018,4,29,7,0,188.0,93.0,5.3,13.6,155.0,240.61,203.08
2018,4,29,7,15,214.0,108.5,5.3,13.7,190.5,284.98,240.68
2018,4,29,7,30,240.0,124.0,5.3,13.8,226.0,330.89,278.76
2018,4,29,7,45,176.5,125.5,5.35,13.85,205.5,289.17,242.35
2018,4,29,8,0,113.0,127.0,5.4,13.9,185.0,227.35,189.13
2018,4,29,8,15,59.5,155.5,5.4,14.0,186.5,198.66,162.95
2018,4,29,8,30,6.0,184.0,5.4,14.1,188.0,167.11,134.18
2018,4,29,8,45,7.5,196.0,5.4,14.2,201.0,179.0,143.6
2018,4,29,9,0,9.0,208.0,5.4,14.3,214.0,190.96,152.97
2018,4,29,9,15,7.0,197.5,5.4,14.45,202.5,178.34,142.15
2018,4,29,9,30,5.0,187.0,5.4,14.6,191.0,166.14,131.77
2018,4,29,9,45,20.0,242.0,5.45,14.75,258.0,231.47,184.9
2018,4,29,10,0,35.0,297.0,5.5,14.9,325.0,316.05,252.28
2018,4,29,10,15,71.5,352.0,5.5,15.0,412.0,406.58,323.9
2018,4,29,10,30,108.0,407.0,5.5,15.1,499.0,496.27,393.33
2018,4,29,10,45,283.0,363.5,5.55,15.15,613.0,657.61,520.79
2018,4,29,11,0,458.0,320.0,5.6,15.2,727.0,794.14,625.83
2018,4,29,11,15,566.5,285.5,5.65,15.25,797.0,854.65,671.82
2018,4,29,11,30,675.0,251.0,5.7,15.3,867.0,907.95,712.32
2018,4,29,11,45,662.0,261.5,5.7,15.35,868.5,883.73,693.33
2018,4,29,12,0,649.0,272.0,5.7,15.4,870.0,856.9,672.8
2018,4,29,12,15,700.0,240.5,5.7,15.4,884.5,845.47,665.46
2018,4,29,12,30,751.0,209.0,5.7,15.4,899.0,828.05,653.43
2018,4,29,12,45,824.0,165.5,5.7,15.45,915.0,807.24,639.07
2018,4,29,13,0,897.0,122.0,5.7,15.5,931.0,778.51,618.22
2018,4,29,13,15,894.0,120.5,5.7,15.5,914.0,732.69,582.49
2018,4,29,13,30,891.0,119.0,5.7,15.5,897.0,684.63,544.28
2018,4,29,13,45,886.5,117.0,5.7,15.5,872.5,633.22,502.57
2018,4,29,14,0,882.0,115.0,5.7,15.5,848.0,580.11,458.44
2018,4,29,14,15,875.0,113.5,5.75,15.45,817.5,524.68,411.42
2018,4,29,14,30,868.0,112.0,5.8,15.4,787.0,468.26,362.21
2018,4,29,14,45,858.0,109.5,5.85,15.35,750.0,409.21,309.61
2018,4,29,15,0,848.0,107.0,5.9,15.3,713.0,350.01,255.86
2018,4,29,15,15,833.5,104.5,5.9,15.3,670.0,284.42,196.91
2018,4,29,15,30,819.0,102.0,5.9,15.3,627.0,224.29,144.05
2018,4,29,15,45,802.0,98.5,6.1,15.1,580.5,164.38,96.87
2018,4,29,16,0,785.0,95.0,6.3,14.9,534.0,106.33,63.01
2018,4,29,16,15,762.0,91.0,6.3,14.75,484.5,70.51,56.61
2018,4,29,16,30,739.0,87.0,6.3,14.6,435.0,68.69,55.25
2018,4,29,16,45,706.5,82.5,6.3,14.45,383.5,60.7,48.4
2018,4,29,17,0,674.0,78.0,6.3,14.3,332.0,58.44,46.56
2018,4,29,17,15,525.0,83.5,6.25,14.05,263.0,62.67,50.47
2018,4,29,17,30,376.0,89.0,6.2,13.8,194.0,65.15,52.7
2018,4,29,17,45,276.5,75.5,6.15,13.6,144.0,55.72,44.12
2018,4,29,18,0,177.0,62.0,6.1,13.4,94.0,47.17,36.09
2018,4,29,18,15,175.5,46.0,6.0,13.25,69.0,35.54,25.08
2018,4,29,18,30,174.0,30.0,5.9,13.1,44.0,23.22,11.15
2018,4,29,18,45,101.0,18.5,5.85,12.95,25.0,15.79,0.0
2018,4,29,19,0,28.0,7.0,5.8,12.8,6.0,0.0,0.0
2018,4,29,19,15,14.0,3.5,5.55,12.75,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,12.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,30,5,15,40.0,9.5,4.35,11.8,11.0,0.0,0.0
2018,4,30,5,30,80.0,19.0,4.5,12.0,22.0,44.48,0.0
2018,4,30,5,45,173.5,32.5,4.7,12.2,52.0,132.43,88.0
2018,4,30,6,0,267.0,46.0,4.9,12.4,82.0,201.39,160.6
2018,4,30,6,15,327.5,57.0,4.9,12.5,120.5,259.82,214.79
2018,4,30,6,30,388.0,68.0,4.9,12.6,159.0,324.73,272.97
2018,4,30,6,45,400.0,84.5,4.9,12.7,198.5,371.5,314.09
2018,4,30,7,0,412.0,101.0,4.9,12.8,238.0,418.25,353.62
2018,4,30,7,15,414.0,121.0,4.85,12.9,278.5,461.63,388.72
2018,4,30,7,30,416.0,141.0,4.8,13.0,319.0,503.57,421.54
2018,4,30,7,45,423.5,160.0,4.7,13.1,361.0,547.31,454.86
2018,4,30,8,0,431.0,179.0,4.6,13.2,403.0,589.84,486.38
2018,4,30,8,15,390.5,208.5,4.6,13.3,426.5,600.25,491.5
2018,4,30,8,30,350.0,238.0,4.6,13.4,450.0,587.56,479.16
2018,4,30,8,45,366.5,252.5,4.55,13.5,489.0,625.77,507.22
2018,4,30,9,0,383.0,267.0,4.5,13.6,528.0,663.06,533.94
2018,4,30,9,15,446.5,263.0,4.55,13.65,585.0,744.95,595.21
2018,4,30,9,30,510.0,259.0,4.6,13.7,642.0,807.16,641.08
2018,4,30,9,45,524.0,270.0,4.65,13.8,679.0,834.86,659.88
2018,4,30,10,0,538.0,281.0,4.7,13.9,716.0,860.02,676.96
2018,4,30,10,15,589.0,269.5,4.8,13.9,761.0,900.43,706.8
2018,4,30,10,30,640.0,258.0,4.9,13.9,806.0,934.84,732.17
2018,4,30,10,45,746.5,207.0,5.0,13.95,861.0,980.54,765.53
2018,4,30,11,0,853.0,156.0,5.1,14.0,916.0,1011.59,787.21
2018,4,30,11,15,865.0,151.0,5.15,14.0,932.0,987.01,769.46
2018,4,30,11,30,877.0,146.0,5.2,14.0,948.0,973.36,759.9
2018,4,30,11,45,878.0,147.0,5.25,14.05,954.0,951.2,744.11
2018,4,30,12,0,879.0,148.0,5.3,14.1,960.0,925.61,725.94
2018,4,30,12,15,877.5,148.5,5.35,14.15,957.5,894.16,703.52
2018,4,30,12,30,876.0,149.0,5.4,14.2,955.0,859.74,678.88
2018,4,30,12,45,871.5,149.5,5.5,14.25,944.5,820.15,650.57
2018,4,30,13,0,867.0,150.0,5.6,14.3,934.0,778.13,619.36
2018,4,30,13,15,862.5,149.5,5.7,14.3,916.5,733.08,584.49
2018,4,30,13,30,858.0,149.0,5.8,14.3,899.0,690.63,550.62
2018,4,30,13,45,851.5,147.0,5.95,14.25,874.0,637.94,508.4
2018,4,30,14,0,845.0,145.0,6.1,14.2,849.0,583.9,463.9
2018,4,30,14,15,835.0,143.0,6.2,14.2,817.0,527.04,415.68
2018,4,30,14,30,825.0,141.0,6.3,14.2,785.0,469.7,365.71
2018,4,30,14,45,811.5,139.0,6.45,14.15,747.0,410.83,313.42
2018,4,30,15,0,798.0,137.0,6.6,14.1,709.0,352.41,260.53
2018,4,30,15,15,781.0,134.5,6.6,14.1,666.0,293.47,207.15
2018,4,30,15,30,764.0,132.0,6.6,14.1,623.0,229.92,151.75
2018,4,30,15,45,741.0,128.5,6.8,13.9,575.5,171.79,106.12
2018,4,30,16,0,718.0,125.0,7.0,13.7,528.0,116.34,73.57
2018,4,30,16,15,688.0,121.0,7.0,13.6,478.0,83.21,68.04
2018,4,30,16,30,658.0,117.0,7.0,13.5,428.0,82.4,67.61
2018,4,30,16,45,618.0,111.0,7.05,13.4,376.0,79.98,65.71
2018,4,30,17,0,578.0,105.0,7.1,13.3,324.0,77.49,63.71
2018,4,30,17,15,525.5,97.0,7.1,13.1,273.0,73.23,60.08
2018,4,30,17,30,473.0,89.0,7.1,12.9,222.0,65.91,53.56
2018,4,30,17,45,399.5,77.5,7.1,12.7,174.0,57.95,46.28
2018,4,30,18,0,326.0,66.0,7.1,12.5,126.0,49.83,38.6
2018,4,30,18,15,229.5,51.0,6.95,12.4,86.5,38.85,28.1
2018,4,30,18,30,133.0,36.0,6.8,12.3,47.0,27.68,15.05
2018,4,30,18,45,72.0,20.5,6.7,12.15,26.0,17.5,0.0
2018,4,30,19,0,11.0,5.0,6.6,12.0,5.0,0.0,0.0
2018,4,30,19,15,5.5,2.5,6.45,11.95,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.9,11.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.55,11.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.1,11.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.85,11.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,11.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,11.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,1,5,15,0.5,6.0,3.4,11.25,6.0,5.12,0.0
2018,5,1,5,30,1.0,12.0,3.5,11.4,12.0,10.6,0.0
2018,5,1,5,45,12.0,29.5,3.6,11.6,31.0,36.4,21.36
2018,5,1,6,0,23.0,47.0,3.7,11.8,50.0,59.95,44.57
2018,5,1,6,15,48.5,67.5,3.7,11.9,78.0,95.65,76.28
2018,5,1,6,30,74.0,88.0,3.7,12.0,106.0,143.61,118.34
2018,5,1,6,45,70.5,107.5,3.7,12.1,127.5,153.75,127.54
2018,5,1,7,0,67.0,127.0,3.7,12.2,149.0,173.5,144.3
2018,5,1,7,15,123.5,151.0,3.7,12.35,201.0,255.36,213.81
2018,5,1,7,30,180.0,175.0,3.7,12.5,253.0,329.05,275.03
2018,5,1,7,45,255.0,189.0,3.7,12.65,314.0,426.28,354.09
2018,5,1,8,0,330.0,203.0,3.7,12.8,375.0,512.75,422.64
2018,5,1,8,15,361.5,217.0,3.75,13.0,422.5,565.02,462.14
2018,5,1,8,30,393.0,231.0,3.8,13.2,470.0,617.75,501.43
2018,5,1,8,45,418.0,242.5,3.9,13.4,513.5,681.3,547.82
2018,5,1,9,0,443.0,254.0,4.0,13.6,557.0,725.02,579.04
2018,5,1,9,15,588.0,211.0,4.0,13.8,638.5,833.21,660.28
2018,5,1,9,30,733.0,168.0,4.0,14.0,720.0,936.43,732.5
2018,5,1,9,45,800.5,144.5,4.05,14.2,772.5,974.99,757.28
2018,5,1,10,0,868.0,121.0,4.1,14.4,825.0,1005.68,776.92
2018,5,1,10,15,875.0,123.0,4.1,14.5,853.5,1013.0,780.36
2018,5,1,10,30,882.0,125.0,4.1,14.6,882.0,1016.47,781.46
2018,5,1,10,45,886.5,126.5,4.1,14.75,903.0,1013.08,777.85
2018,5,1,11,0,891.0,128.0,4.1,14.9,924.0,1005.8,771.76
2018,5,1,11,15,893.5,129.0,4.15,14.95,937.5,992.25,762.1
2018,5,1,11,30,896.0,130.0,4.2,15.0,951.0,974.97,749.98
2018,5,1,11,45,896.0,131.5,4.2,15.1,957.0,952.19,733.7
2018,5,1,12,0,896.0,133.0,4.2,15.2,963.0,925.97,715.09
2018,5,1,12,15,898.5,131.5,4.3,15.2,962.0,895.93,694.68
2018,5,1,12,30,901.0,130.0,4.4,15.2,961.0,862.64,672.06
2018,5,1,12,45,903.5,126.5,4.5,15.25,952.5,824.5,645.62
2018,5,1,13,0,906.0,123.0,4.6,15.3,944.0,783.38,616.73
2018,5,1,13,15,901.5,122.5,4.75,15.25,926.0,737.04,582.0
2018,5,1,13,30,897.0,122.0,4.9,15.2,908.0,688.56,544.64
2018,5,1,13,45,890.5,121.0,5.05,15.15,883.0,636.54,503.44
2018,5,1,14,0,884.0,120.0,5.2,15.1,858.0,583.0,459.74
2018,5,1,14,15,812.5,147.0,5.35,15.0,806.0,518.3,406.11
2018,5,1,14,30,741.0,174.0,5.5,14.9,754.0,455.73,353.42
2018,5,1,14,45,664.0,194.5,5.6,14.75,695.5,394.01,301.11
2018,5,1,15,0,587.0,215.0,5.7,14.6,637.0,339.98,255.13
2018,5,1,15,15,629.5,185.0,5.7,14.6,613.0,286.97,206.56
2018,5,1,15,30,672.0,155.0,5.7,14.6,589.0,228.77,154.24
2018,5,1,15,45,576.0,169.5,5.9,14.3,522.0,180.37,120.0
2018,5,1,16,0,480.0,184.0,6.1,14.0,455.0,142.03,101.11
2018,5,1,16,15,451.0,172.0,6.1,13.8,408.0,112.79,93.88
2018,5,1,16,30,422.0,160.0,6.1,13.6,361.0,106.98,89.18
2018,5,1,16,45,445.5,137.0,6.1,13.4,327.0,94.36,78.41
2018,5,1,17,0,469.0,114.0,6.1,13.2,293.0,80.92,66.77
2018,5,1,17,15,406.5,103.5,6.05,13.0,242.0,74.34,61.08
2018,5,1,17,30,344.0,93.0,6.0,12.8,191.0,67.59,55.09
2018,5,1,17,45,292.0,78.0,5.95,12.6,149.0,57.53,45.94
2018,5,1,18,0,240.0,63.0,5.9,12.4,107.0,47.14,36.28
2018,5,1,18,15,172.0,47.5,5.8,12.25,74.0,36.64,26.28
2018,5,1,18,30,104.0,32.0,5.7,12.1,41.0,24.88,13.45
2018,5,1,18,45,55.0,18.5,5.65,12.0,23.0,15.79,0.0
2018,5,1,19,0,6.0,5.0,5.6,11.9,5.0,0.0,0.0
2018,5,1,19,15,3.0,2.5,5.55,11.9,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.45,11.85,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.25,11.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,2,5,15,0.0,4.0,2.55,11.6,4.0,3.41,0.0
2018,5,2,5,30,0.0,8.0,2.7,11.7,8.0,6.83,0.0
2018,5,2,5,45,0.0,18.5,2.85,11.8,18.5,15.25,5.97
2018,5,2,6,0,0.0,29.0,3.0,11.9,29.0,23.95,14.48
2018,5,2,6,15,0.0,45.0,3.0,12.0,45.0,37.69,26.63
2018,5,2,6,30,0.0,61.0,3.0,12.1,61.0,52.16,39.33
2018,5,2,6,45,8.5,86.5,3.0,12.2,89.5,81.74,65.03
2018,5,2,7,0,17.0,112.0,3.0,12.3,118.0,112.09,91.08
2018,5,2,7,15,24.0,136.5,2.95,12.5,146.0,151.7,124.45
2018,5,2,7,30,31.0,161.0,2.9,12.7,174.0,182.73,150.05
2018,5,2,7,45,47.5,184.0,2.85,12.85,207.5,219.99,180.72
2018,5,2,8,0,64.0,207.0,2.8,13.0,241.0,258.19,211.65
2018,5,2,8,15,57.0,226.0,2.75,13.2,258.5,272.06,221.6
2018,5,2,8,30,50.0,245.0,2.7,13.4,276.0,285.23,230.94
2018,5,2,8,45,43.0,253.0,2.65,13.6,281.0,285.69,230.15
2018,5,2,9,0,36.0,261.0,2.6,13.8,286.0,285.88,229.2
2018,5,2,9,15,38.0,283.0,2.6,14.0,310.5,309.35,247.01
2018,5,2,9,30,40.0,305.0,2.6,14.2,335.0,332.51,264.31
2018,5,2,9,45,41.0,320.0,2.55,14.4,352.0,346.94,274.64
2018,5,2,10,0,42.0,335.0,2.5,14.6,369.0,361.03,284.69
2018,5,2,10,15,76.5,360.5,2.55,14.7,425.5,418.87,329.64
2018,5,2,10,30,111.0,386.0,2.6,14.8,482.0,495.13,387.26
2018,5,2,10,45,130.5,407.0,2.6,14.95,522.0,530.68,413.06
2018,5,2,11,0,150.0,428.0,2.6,15.1,562.0,564.52,437.53
2018,5,2,11,15,185.5,438.5,2.65,15.15,607.0,601.33,464.91
2018,5,2,11,30,221.0,449.0,2.7,15.2,652.0,635.52,490.08
2018,5,2,11,45,253.5,446.0,2.8,15.3,680.0,664.49,511.35
2018,5,2,12,0,286.0,443.0,2.9,15.4,708.0,675.79,520.02
2018,5,2,12,15,244.0,451.0,2.95,15.4,677.0,630.3,485.9
2018,5,2,12,30,202.0,459.0,3.0,15.4,646.0,577.57,446.65
2018,5,2,12,45,185.0,454.0,3.05,15.4,624.0,545.17,422.67
2018,5,2,13,0,168.0,449.0,3.1,15.4,602.0,513.55,398.96
2018,5,2,13,15,134.0,435.0,3.15,15.35,555.5,463.79,361.31
2018,5,2,13,30,100.0,421.0,3.2,15.3,509.0,414.34,323.64
2018,5,2,13,45,100.5,408.5,3.25,15.25,495.0,394.32,308.61
2018,5,2,14,0,101.0,396.0,3.3,15.2,481.0,374.24,293.25
2018,5,2,14,15,90.0,374.0,3.3,15.1,447.5,341.42,267.89
2018,5,2,14,30,79.0,352.0,3.3,15.0,414.0,310.25,243.69
2018,5,2,14,45,61.5,324.5,3.3,14.95,371.5,274.5,215.84
2018,5,2,15,0,44.0,297.0,3.3,14.9,329.0,241.49,190.18
2018,5,2,15,15,47.0,281.5,3.3,14.9,313.5,224.3,176.46
2018,5,2,15,30,50.0,266.0,3.3,14.9,298.0,206.84,162.5
2018,5,2,15,45,109.0,249.5,3.3,14.65,313.0,188.58,145.9
2018,5,2,16,0,168.0,233.0,3.3,14.4,328.0,168.72,130.65
2018,5,2,16,15,312.5,189.5,3.3,14.25,346.0,128.18,106.83
2018,5,2,16,30,457.0,146.0,3.3,14.1,364.0,98.51,81.45
2018,5,2,16,45,572.5,112.0,3.3,13.95,353.0,79.9,65.42
2018,5,2,17,0,688.0,78.0,3.3,13.8,342.0,58.4,46.6
2018,5,2,17,15,641.5,72.5,3.2,13.6,290.0,55.17,43.87
2018,5,2,17,30,595.0,67.0,3.1,13.4,238.0,51.89,40.97
2018,5,2,17,45,525.5,60.0,3.05,13.2,188.5,47.21,36.67
2018,5,2,18,0,456.0,53.0,3.0,13.0,139.0,42.52,32.16
2018,5,2,18,15,347.5,43.5,2.85,12.85,97.0,35.48,25.29
2018,5,2,18,30,239.0,34.0,2.7,12.7,55.0,26.39,15.01
2018,5,2,18,45,134.5,20.0,2.6,12.55,30.5,17.07,0.0
2018,5,2,19,0,30.0,6.0,2.5,12.4,6.0,5.12,0.0
2018,5,2,19,15,15.0,3.0,2.4,12.4,3.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
