Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.8,13.3,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.9,13.3,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,3.0,13.35,4.5,3.84,0.0
2018,5,13,5,30,0.0,8.0,3.1,13.4,8.0,6.57,0.0
2018,5,13,5,45,0.0,14.0,3.25,13.5,14.0,11.51,3.85
2018,5,13,6,0,0.0,20.0,3.4,13.6,20.0,16.46,8.32
2018,5,13,6,15,0.0,31.0,3.4,13.65,31.0,25.57,16.28
2018,5,13,6,30,0.0,42.0,3.4,13.7,42.0,34.7,24.23
2018,5,13,6,45,0.0,60.5,3.4,13.75,60.5,50.11,37.47
2018,5,13,7,0,0.0,79.0,3.4,13.8,79.0,66.27,51.19
2018,5,13,7,15,0.0,90.0,3.35,13.9,90.0,75.81,59.11
2018,5,13,7,30,0.0,101.0,3.3,14.0,101.0,85.37,66.95
2018,5,13,7,45,0.0,116.0,3.25,14.15,116.0,98.65,77.8
2018,5,13,8,0,0.0,131.0,3.2,14.3,131.0,111.94,88.53
2018,5,13,8,15,0.0,137.0,3.15,14.5,137.0,116.93,92.28
2018,5,13,8,30,0.0,143.0,3.1,14.7,143.0,121.98,96.07
2018,5,13,8,45,1.0,157.0,3.1,14.85,157.5,135.27,106.67
2018,5,13,9,0,2.0,171.0,3.1,15.0,172.0,148.59,117.2
2018,5,13,9,15,4.0,181.0,3.1,15.15,184.0,159.24,125.56
2018,5,13,9,30,6.0,191.0,3.1,15.3,196.0,169.93,133.91
2018,5,13,9,45,13.5,236.0,3.15,15.45,247.5,217.9,172.2
2018,5,13,10,0,21.0,281.0,3.2,15.6,299.0,266.1,210.03
2018,5,13,10,15,31.5,319.0,3.25,15.7,346.5,328.31,258.33
2018,5,13,10,30,42.0,357.0,3.3,15.8,394.0,373.85,293.06
2018,5,13,10,45,34.0,342.5,3.35,15.85,373.0,349.03,273.29
2018,5,13,11,0,26.0,328.0,3.4,15.9,352.0,324.67,254.11
2018,5,13,11,15,30.5,340.5,3.45,15.95,369.0,338.03,264.42
2018,5,13,11,30,35.0,353.0,3.5,16.0,386.0,350.71,274.07
2018,5,13,11,45,50.0,370.0,3.55,16.0,417.0,376.2,293.93
2018,5,13,12,0,65.0,387.0,3.6,16.0,448.0,400.12,312.43
2018,5,13,12,15,73.5,402.5,3.6,16.0,471.5,415.47,324.05
2018,5,13,12,30,82.0,418.0,3.6,16.0,495.0,429.33,334.54
2018,5,13,12,45,91.5,421.5,3.65,15.95,506.5,432.06,336.81
2018,5,13,13,0,101.0,425.0,3.7,15.9,518.0,433.46,338.08
2018,5,13,13,15,143.0,407.0,3.7,15.85,536.5,441.54,345.02
2018,5,13,13,30,185.0,389.0,3.7,15.8,555.0,440.88,344.96
2018,5,13,13,45,219.5,340.5,3.7,15.75,532.0,407.85,319.95
2018,5,13,14,0,254.0,292.0,3.7,15.7,509.0,371.18,291.48
2018,5,13,14,15,256.5,290.0,3.7,15.6,502.5,351.5,275.13
2018,5,13,14,30,259.0,288.0,3.7,15.5,496.0,331.0,257.7
2018,5,13,14,45,239.0,292.0,3.7,15.45,477.0,305.72,236.54
2018,5,13,15,0,219.0,296.0,3.7,15.4,458.0,281.96,216.71
2018,5,13,15,15,236.5,280.5,3.7,15.4,446.5,256.24,194.29
2018,5,13,15,30,254.0,265.0,3.7,15.4,435.0,228.49,170.51
2018,5,13,15,45,285.0,246.5,3.75,15.15,424.5,198.48,146.07
2018,5,13,16,0,316.0,228.0,3.8,14.9,414.0,164.89,123.51
2018,5,13,16,15,280.5,215.5,3.75,14.75,370.0,142.04,118.42
2018,5,13,16,30,245.0,203.0,3.7,14.6,326.0,135.34,113.13
2018,5,13,16,45,259.0,178.0,3.7,14.5,295.5,121.72,101.72
2018,5,13,17,0,273.0,153.0,3.7,14.4,265.0,107.35,89.52
2018,5,13,17,15,314.5,127.0,3.65,14.2,238.5,91.88,76.2
2018,5,13,17,30,356.0,101.0,3.6,14.0,212.0,72.61,59.29
2018,5,13,17,45,376.5,83.5,3.55,13.85,182.0,61.56,49.44
2018,5,13,18,0,397.0,66.0,3.5,13.7,152.0,49.88,38.82
2018,5,13,18,15,313.0,54.5,3.45,13.6,111.0,41.5,30.92
2018,5,13,18,30,229.0,43.0,3.4,13.5,70.0,32.99,22.51
2018,5,13,18,45,140.5,28.5,3.3,13.4,42.5,22.05,7.08
2018,5,13,19,0,52.0,14.0,3.2,13.3,15.0,11.95,0.0
2018,5,13,19,15,26.0,7.0,3.2,13.25,7.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.4,11.9,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,11.9,1.0,0.0,0.0
2018,5,14,5,15,0.0,2.5,2.25,12.0,2.5,2.13,0.0
2018,5,14,5,30,0.0,4.0,2.2,12.1,4.0,3.28,0.0
2018,5,14,5,45,0.0,7.0,2.15,12.15,7.0,5.74,0.0
2018,5,14,6,0,0.0,10.0,2.1,12.2,10.0,8.21,1.36
2018,5,14,6,15,0.0,15.5,2.05,12.3,15.5,12.75,5.36
2018,5,14,6,30,0.0,21.0,2.0,12.4,21.0,17.29,9.35
2018,5,14,6,45,0.0,38.0,1.95,12.55,38.0,31.38,21.55
2018,5,14,7,0,0.0,55.0,1.9,12.7,55.0,45.52,33.66
2018,5,14,7,15,0.0,63.0,1.9,12.85,63.0,52.2,39.24
2018,5,14,7,30,0.0,71.0,1.9,13.0,71.0,58.89,44.77
2018,5,14,7,45,0.0,76.0,1.95,13.1,76.0,63.09,48.14
2018,5,14,8,0,0.0,81.0,2.0,13.2,81.0,67.3,51.49
2018,5,14,8,15,0.0,104.0,2.15,13.4,104.0,87.11,67.85
2018,5,14,8,30,0.0,127.0,2.3,13.6,127.0,107.47,84.46
2018,5,14,8,45,0.5,145.0,2.4,13.75,145.5,123.88,97.68
2018,5,14,9,0,1.0,163.0,2.5,13.9,164.0,140.34,110.84
2018,5,14,9,15,4.5,185.5,2.65,14.05,189.0,163.77,129.7
2018,5,14,9,30,8.0,208.0,2.8,14.2,214.0,187.29,148.45
2018,5,14,9,45,10.0,227.5,2.95,14.35,235.5,206.6,163.62
2018,5,14,10,0,12.0,247.0,3.1,14.5,257.0,225.83,178.65
2018,5,14,10,15,12.5,254.0,3.2,14.55,264.5,232.07,183.31
2018,5,14,10,30,13.0,261.0,3.3,14.6,272.0,238.21,187.95
2018,5,14,10,45,13.5,268.5,3.4,14.7,280.5,244.7,192.84
2018,5,14,11,0,14.0,276.0,3.5,14.8,289.0,251.05,197.63
2018,5,14,11,15,20.0,302.0,3.55,14.85,320.5,278.87,219.48
2018,5,14,11,30,26.0,328.0,3.6,14.9,352.0,318.9,250.6
2018,5,14,11,45,106.5,381.5,3.65,14.95,482.0,450.31,353.63
2018,5,14,12,0,187.0,435.0,3.7,15.0,612.0,561.21,437.9
2018,5,14,12,15,271.0,430.0,3.75,15.0,686.0,624.13,485.66
2018,5,14,12,30,355.0,425.0,3.8,15.0,760.0,670.16,520.56
2018,5,14,12,45,355.5,419.0,3.85,15.05,751.5,644.06,500.86
2018,5,14,13,0,356.0,413.0,3.9,15.1,743.0,616.91,480.57
2018,5,14,13,15,336.0,413.0,3.95,15.05,720.0,579.68,452.34
2018,5,14,13,30,316.0,413.0,4.0,15.0,697.0,543.25,424.44
2018,5,14,13,45,341.0,389.0,4.05,14.95,688.0,515.74,403.48
2018,5,14,14,0,366.0,365.0,4.1,14.9,679.0,485.69,379.84
2018,5,14,14,15,316.0,362.0,4.15,14.8,626.0,432.55,337.94
2018,5,14,14,30,266.0,359.0,4.2,14.7,573.0,384.26,299.71
2018,5,14,14,45,211.0,353.0,4.2,14.65,518.0,342.12,266.32
2018,5,14,15,0,156.0,347.0,4.2,14.6,463.0,301.99,235.05
2018,5,14,15,15,172.5,325.0,4.2,14.6,446.5,275.43,212.65
2018,5,14,15,30,189.0,303.0,4.2,14.6,430.0,247.19,188.95
2018,5,14,15,45,209.5,278.0,4.25,14.4,409.5,216.02,163.97
2018,5,14,16,0,230.0,253.0,4.3,14.2,389.0,182.83,140.73
2018,5,14,16,15,247.5,227.0,4.3,14.05,361.5,147.87,123.8
2018,5,14,16,30,265.0,201.0,4.3,13.9,334.0,134.46,112.7
2018,5,14,16,45,282.0,176.0,4.3,13.8,304.0,120.83,101.25
2018,5,14,17,0,299.0,151.0,4.3,13.7,274.0,106.43,88.97
2018,5,14,17,15,287.0,131.0,4.25,13.55,236.0,94.1,78.37
2018,5,14,17,30,275.0,111.0,4.2,13.4,198.0,81.26,67.12
2018,5,14,17,45,237.0,94.0,4.2,13.2,159.0,69.69,56.81
2018,5,14,18,0,199.0,77.0,4.2,13.0,120.0,57.8,45.98
2018,5,14,18,15,150.0,60.0,4.15,12.9,87.5,45.55,34.6
2018,5,14,18,30,101.0,43.0,4.1,12.8,55.0,33.04,22.71
2018,5,14,18,45,65.0,28.0,4.05,12.7,34.5,21.76,7.92
2018,5,14,19,0,29.0,13.0,4.0,12.6,14.0,11.1,0.0
2018,5,14,19,15,14.5,6.5,3.95,12.6,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.35,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.4,1.0,0.0,0.0
2018,5,15,5,15,0.0,4.0,2.55,12.55,4.0,3.41,0.0
2018,5,15,5,30,0.0,7.0,2.6,12.7,7.0,5.74,0.0
2018,5,15,5,45,0.0,12.5,2.6,12.9,12.5,10.27,2.89
2018,5,15,6,0,0.0,18.0,2.6,13.1,18.0,14.81,6.96
2018,5,15,6,15,0.0,29.0,2.55,13.2,29.0,23.91,14.92
2018,5,15,6,30,0.0,40.0,2.5,13.3,40.0,33.04,22.87
2018,5,15,6,45,0.5,68.0,2.4,13.4,68.0,56.98,43.43
2018,5,15,7,0,1.0,96.0,2.3,13.5,96.0,83.0,65.49
2018,5,15,7,15,10.0,129.0,2.3,13.6,133.5,120.4,97.02
2018,5,15,7,30,19.0,162.0,2.3,13.7,171.0,158.78,128.84
2018,5,15,7,45,19.0,175.5,2.3,13.8,185.5,170.95,138.34
2018,5,15,8,0,19.0,189.0,2.3,13.9,200.0,183.14,147.79
2018,5,15,8,15,15.0,198.0,2.35,14.0,207.0,187.48,150.64
2018,5,15,8,30,11.0,207.0,2.4,14.1,214.0,191.65,153.37
2018,5,15,8,45,16.5,232.5,2.45,14.25,244.0,220.18,176.04
2018,5,15,9,0,22.0,258.0,2.5,14.4,274.0,248.83,198.49
2018,5,15,9,15,45.0,300.0,2.6,14.5,334.5,329.29,262.04
2018,5,15,9,30,68.0,342.0,2.7,14.6,395.0,393.41,311.49
2018,5,15,9,45,94.0,370.0,2.8,14.75,447.0,445.59,351.23
2018,5,15,10,0,120.0,398.0,2.9,14.9,499.0,516.43,404.24
2018,5,15,10,15,198.0,404.5,3.0,14.95,577.0,595.8,464.8
2018,5,15,10,30,276.0,411.0,3.1,15.0,655.0,691.59,535.67
2018,5,15,10,45,437.0,346.5,3.2,15.1,743.0,792.57,611.74
2018,5,15,11,0,598.0,282.0,3.3,15.2,831.0,877.0,674.56
2018,5,15,11,15,704.5,226.5,3.4,15.25,882.0,910.7,700.05
2018,5,15,11,30,811.0,171.0,3.5,15.3,933.0,929.04,712.72
2018,5,15,11,45,848.5,149.5,3.6,15.35,950.5,906.98,697.48
2018,5,15,12,0,886.0,128.0,3.7,15.4,968.0,894.87,689.52
2018,5,15,12,15,886.5,127.5,3.8,15.4,966.5,864.86,669.01
2018,5,15,12,30,887.0,127.0,3.9,15.4,965.0,831.86,646.37
2018,5,15,12,45,888.0,125.0,4.0,15.4,956.5,795.11,620.86
2018,5,15,13,0,889.0,123.0,4.1,15.4,948.0,755.61,592.43
2018,5,15,13,15,886.5,121.5,4.2,15.4,931.5,711.48,558.85
2018,5,15,13,30,884.0,120.0,4.3,15.4,915.0,665.16,523.0
2018,5,15,13,45,880.5,118.0,4.35,15.35,892.0,615.83,483.71
2018,5,15,14,0,877.0,116.0,4.4,15.3,869.0,564.77,441.9
2018,5,15,14,15,871.0,114.0,4.45,15.25,839.0,510.98,396.66
2018,5,15,14,30,865.0,112.0,4.5,15.2,809.0,456.14,349.18
2018,5,15,14,45,858.0,108.5,4.5,15.1,773.5,399.0,298.57
2018,5,15,15,0,851.0,105.0,4.5,15.0,738.0,341.41,246.59
2018,5,15,15,15,838.0,103.0,4.5,15.0,696.5,283.2,194.13
2018,5,15,15,30,825.0,101.0,4.5,15.0,655.0,218.75,138.48
2018,5,15,15,45,812.5,97.0,4.5,14.85,610.5,160.09,92.85
2018,5,15,16,0,800.0,93.0,4.5,14.7,566.0,102.69,60.18
2018,5,15,16,15,781.5,89.0,4.45,14.65,518.0,68.35,54.58
2018,5,15,16,30,763.0,85.0,4.4,14.6,470.0,66.54,53.21
2018,5,15,16,45,738.5,80.0,4.35,14.5,420.0,63.78,50.99
2018,5,15,17,0,714.0,75.0,4.3,14.4,370.0,60.89,48.62
2018,5,15,17,15,676.0,70.0,4.25,14.3,319.0,52.97,41.73
2018,5,15,17,30,638.0,65.0,4.2,14.2,268.0,49.98,39.14
2018,5,15,17,45,585.0,59.0,4.15,14.1,219.0,46.04,35.6
2018,5,15,18,0,532.0,53.0,4.1,14.0,170.0,42.05,31.86
2018,5,15,18,15,446.0,45.5,4.0,13.9,126.0,36.61,26.65
2018,5,15,18,30,360.0,38.0,3.9,13.8,82.0,31.18,21.1
2018,5,15,18,45,239.5,27.0,3.75,13.7,51.0,22.47,9.15
2018,5,15,19,0,119.0,16.0,3.6,13.6,20.0,13.66,0.0
2018,5,15,19,15,59.5,8.0,3.5,13.5,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,19.0,4.0,3.05,12.75,3.5,0.0,0.0
2018,5,16,5,0,38.0,8.0,3.0,12.8,7.0,0.0,0.0
2018,5,16,5,15,141.0,20.0,3.1,13.05,29.5,58.34,0.0
2018,5,16,5,30,244.0,32.0,3.2,13.3,52.0,140.63,90.15
2018,5,16,5,45,349.5,41.0,3.3,13.55,92.0,209.82,162.98
2018,5,16,6,0,455.0,50.0,3.4,13.8,132.0,290.33,234.75
2018,5,16,6,15,525.0,57.0,3.4,13.9,180.5,360.82,297.29
2018,5,16,6,30,595.0,64.0,3.4,14.0,229.0,437.42,362.99
2018,5,16,6,45,643.5,68.0,3.4,14.1,280.0,502.63,417.47
2018,5,16,7,0,692.0,72.0,3.4,14.2,331.0,567.88,470.17
2018,5,16,7,15,725.0,76.0,3.35,14.3,383.0,627.43,516.02
2018,5,16,7,30,758.0,80.0,3.3,14.4,435.0,687.4,559.57
2018,5,16,7,45,782.5,83.0,3.3,14.55,485.5,739.45,596.17
2018,5,16,8,0,807.0,86.0,3.3,14.7,536.0,790.49,631.3
2018,5,16,8,15,825.5,89.0,3.3,14.85,584.0,834.97,661.03
2018,5,16,8,30,844.0,92.0,3.3,15.0,632.0,868.26,682.35
2018,5,16,8,45,843.5,100.0,3.3,15.15,671.5,896.08,699.69
2018,5,16,9,0,843.0,108.0,3.3,15.3,711.0,920.28,714.43
2018,5,16,9,15,793.5,137.0,3.35,15.4,729.5,928.42,718.45
2018,5,16,9,30,744.0,166.0,3.4,15.5,748.0,926.84,715.95
2018,5,16,9,45,756.5,170.5,3.4,15.65,784.0,940.23,723.64
2018,5,16,10,0,769.0,175.0,3.4,15.8,820.0,958.08,734.37
2018,5,16,10,15,832.0,148.5,3.5,15.85,867.0,990.73,756.27
2018,5,16,10,30,895.0,122.0,3.6,15.9,914.0,1006.56,766.53
2018,5,16,10,45,901.0,122.0,3.65,16.0,934.5,1002.95,763.26
2018,5,16,11,0,907.0,122.0,3.7,16.1,955.0,995.5,757.66
2018,5,16,11,15,910.5,122.0,3.7,16.1,968.5,981.85,747.9
2018,5,16,11,30,914.0,122.0,3.7,16.1,982.0,964.49,735.73
2018,5,16,11,45,916.5,121.5,3.65,16.15,988.0,942.13,719.76
2018,5,16,12,0,919.0,121.0,3.6,16.2,994.0,916.29,701.49
2018,5,16,12,15,916.0,122.5,3.6,16.25,991.0,884.22,679.2
2018,5,16,12,30,913.0,124.0,3.6,16.3,988.0,849.21,654.82
2018,5,16,12,45,905.5,127.0,3.6,16.3,976.5,809.23,626.92
2018,5,16,13,0,898.0,130.0,3.6,16.3,965.0,766.95,596.31
2018,5,16,13,15,895.0,128.5,3.65,16.3,948.0,722.07,562.52
2018,5,16,13,30,892.0,127.0,3.7,16.3,931.0,675.02,526.26
2018,5,16,13,45,889.0,124.5,3.8,16.25,907.5,625.2,487.17
2018,5,16,14,0,886.0,122.0,3.9,16.2,884.0,573.58,445.46
2018,5,16,14,15,880.0,119.0,3.95,16.15,853.0,518.57,399.71
2018,5,16,14,30,874.0,116.0,4.0,16.1,822.0,462.5,351.71
2018,5,16,14,45,866.5,113.0,4.0,16.05,786.0,405.06,301.22
2018,5,16,15,0,859.0,110.0,4.0,16.0,750.0,347.19,249.39
2018,5,16,15,15,845.5,108.0,4.0,16.0,708.0,288.37,196.86
2018,5,16,15,30,832.0,106.0,4.0,16.0,666.0,223.54,141.3
2018,5,16,15,45,817.0,102.0,4.05,15.8,620.0,164.17,95.55
2018,5,16,16,0,802.0,98.0,4.1,15.6,574.0,106.36,62.85
2018,5,16,16,15,781.5,94.0,4.1,15.45,525.0,71.78,57.38
2018,5,16,16,30,761.0,90.0,4.1,15.3,476.0,70.06,56.14
2018,5,16,16,45,733.5,85.5,4.1,15.2,425.0,67.78,54.35
2018,5,16,17,0,706.0,81.0,4.1,15.1,374.0,59.91,47.61
2018,5,16,17,15,664.5,76.5,4.1,14.9,322.5,57.5,45.64
2018,5,16,17,30,623.0,72.0,4.1,14.7,271.0,55.07,43.58
2018,5,16,17,45,565.5,65.5,4.1,14.55,221.5,50.93,39.88
2018,5,16,18,0,508.0,59.0,4.1,14.4,172.0,46.74,35.97
2018,5,16,18,15,420.5,50.0,4.0,14.2,127.5,40.24,29.83
2018,5,16,18,30,333.0,41.0,3.9,14.0,83.0,33.67,23.29
2018,5,16,18,45,218.5,29.0,3.85,13.85,51.5,22.57,9.9
2018,5,16,19,0,104.0,17.0,3.8,13.7,20.0,14.51,0.0
2018,5,16,19,15,52.0,8.5,3.75,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,4,45,13.5,3.0,3.1,13.0,3.0,0.0,0.0
2018,5,17,5,0,27.0,6.0,3.2,13.1,6.0,5.12,0.0
2018,5,17,5,15,111.0,19.5,3.3,13.25,28.0,49.08,0.0
2018,5,17,5,30,195.0,33.0,3.4,13.4,50.0,124.93,81.76
2018,5,17,5,45,292.0,44.5,3.55,13.6,88.5,188.04,146.26
2018,5,17,6,0,389.0,56.0,3.7,13.8,127.0,265.08,214.69
2018,5,17,6,15,272.5,53.0,3.75,13.85,110.5,217.69,179.84
2018,5,17,6,30,156.0,50.0,3.8,13.9,94.0,160.12,132.85
2018,5,17,6,45,78.0,66.0,3.8,14.0,88.0,115.98,95.05
2018,5,17,7,0,0.0,82.0,3.8,14.1,82.0,68.92,53.31
2018,5,17,7,15,17.0,109.0,3.85,14.15,117.0,105.67,84.76
2018,5,17,7,30,34.0,136.0,3.9,14.2,152.0,153.21,124.76
2018,5,17,7,45,65.5,176.0,3.95,14.3,211.0,220.22,180.51
2018,5,17,8,0,97.0,216.0,4.0,14.4,270.0,289.59,236.99
2018,5,17,8,15,88.0,234.0,4.0,14.45,286.5,301.7,245.48
2018,5,17,8,30,79.0,252.0,4.0,14.5,303.0,312.89,253.29
2018,5,17,8,45,111.0,275.0,4.0,14.55,352.0,384.23,309.82
2018,5,17,9,0,143.0,298.0,4.0,14.6,401.0,438.71,352.15
2018,5,17,9,15,143.5,326.0,4.0,14.65,434.0,468.78,374.04
2018,5,17,9,30,144.0,354.0,4.0,14.7,467.0,497.76,395.0
2018,5,17,9,45,123.5,371.5,4.0,14.75,471.5,494.19,390.54
2018,5,17,10,0,103.0,389.0,4.0,14.8,476.0,470.4,371.08
2018,5,17,10,15,72.5,369.0,4.05,14.85,431.0,417.23,329.13
2018,5,17,10,30,42.0,349.0,4.1,14.9,386.0,364.77,287.45
2018,5,17,10,45,32.5,339.0,4.15,14.95,368.0,343.17,270.27
2018,5,17,11,0,23.0,329.0,4.2,15.0,350.0,321.88,253.22
2018,5,17,11,15,23.5,337.0,4.25,15.0,359.0,327.26,257.32
2018,5,17,11,30,24.0,345.0,4.3,15.0,368.0,332.23,261.05
2018,5,17,11,45,22.5,337.0,4.35,15.0,358.5,308.78,242.72
2018,5,17,12,0,21.0,329.0,4.4,15.0,349.0,298.61,234.77
2018,5,17,12,15,18.5,310.5,4.55,15.0,328.0,278.66,219.2
2018,5,17,12,30,16.0,292.0,4.7,15.0,307.0,259.08,203.87
2018,5,17,12,45,17.0,290.5,4.8,15.0,306.5,256.87,202.27
2018,5,17,13,0,18.0,289.0,4.9,15.0,306.0,254.49,200.51
2018,5,17,13,15,28.5,312.5,5.05,14.95,338.5,281.36,222.09
2018,5,17,13,30,39.0,336.0,5.2,14.9,371.0,302.71,239.16
2018,5,17,13,45,215.0,293.0,5.35,14.85,479.0,366.42,291.39
2018,5,17,14,0,391.0,250.0,5.5,14.8,587.0,410.5,325.74
2018,5,17,14,15,552.0,195.0,5.55,14.7,652.0,417.51,328.71
2018,5,17,14,30,713.0,140.0,5.6,14.6,717.0,410.41,317.88
2018,5,17,14,45,772.5,125.0,5.7,14.55,724.0,376.0,284.13
2018,5,17,15,0,832.0,110.0,5.8,14.5,731.0,338.87,246.55
2018,5,17,15,15,818.5,108.0,5.8,14.5,690.0,275.8,189.87
2018,5,17,15,30,805.0,106.0,5.8,14.5,649.0,218.66,139.84
2018,5,17,15,45,788.0,103.0,5.9,14.3,604.0,161.52,95.37
2018,5,17,16,0,771.0,100.0,6.0,14.1,559.0,106.19,63.85
2018,5,17,16,15,748.5,97.0,6.0,14.0,511.0,73.28,59.04
2018,5,17,16,30,726.0,94.0,6.0,13.9,463.0,72.39,58.51
2018,5,17,16,45,560.5,115.5,6.0,13.75,382.5,80.52,65.92
2018,5,17,17,0,395.0,137.0,6.0,13.6,302.0,94.15,78.24
2018,5,17,17,15,330.5,125.5,6.0,13.5,251.0,87.41,72.49
2018,5,17,17,30,266.0,114.0,6.0,13.4,200.0,83.11,68.8
2018,5,17,17,45,238.5,97.0,5.95,13.3,163.5,71.7,58.61
2018,5,17,18,0,211.0,80.0,5.9,13.2,127.0,59.94,47.9
2018,5,17,18,15,153.5,63.0,5.8,13.15,92.5,47.68,36.53
2018,5,17,18,30,96.0,46.0,5.7,13.1,58.0,35.2,24.74
2018,5,17,18,45,56.5,29.0,5.6,13.05,35.5,22.95,10.78
2018,5,17,19,0,17.0,12.0,5.5,13.0,13.0,10.24,0.0
2018,5,17,19,15,8.5,6.0,5.4,13.0,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.1,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.1,1.0,0.85,0.0
2018,5,18,5,15,0.0,3.0,4.15,13.15,3.0,2.56,0.0
2018,5,18,5,30,0.0,5.0,4.2,13.2,5.0,4.1,0.0
2018,5,18,5,45,0.0,7.5,4.25,13.25,7.5,6.15,0.0
2018,5,18,6,0,0.0,10.0,4.3,13.3,10.0,8.21,1.34
2018,5,18,6,15,0.0,15.0,4.25,13.35,15.0,12.33,4.96
2018,5,18,6,30,0.0,20.0,4.2,13.4,20.0,16.47,8.57
2018,5,18,6,45,0.0,35.5,4.2,13.45,35.5,29.3,19.64
2018,5,18,7,0,0.0,51.0,4.2,13.5,51.0,42.19,30.65
2018,5,18,7,15,0.0,62.0,4.15,13.55,62.0,51.37,38.38
2018,5,18,7,30,0.0,73.0,4.1,13.6,73.0,60.56,46.04
2018,5,18,7,45,0.0,74.5,4.0,13.7,74.5,61.84,46.93
2018,5,18,8,0,0.0,76.0,3.9,13.8,76.0,63.12,47.83
2018,5,18,8,15,0.0,85.0,3.85,13.85,85.0,70.68,53.99
2018,5,18,8,30,0.0,94.0,3.8,13.9,94.0,78.27,60.14
2018,5,18,8,45,0.0,107.0,3.7,14.0,107.0,89.61,69.35
2018,5,18,9,0,0.0,120.0,3.6,14.1,120.0,100.98,78.52
2018,5,18,9,15,1.0,136.0,3.6,14.2,137.0,115.95,90.64
2018,5,18,9,30,2.0,152.0,3.6,14.3,154.0,130.97,102.71
2018,5,18,9,45,9.0,207.0,3.55,14.4,214.5,186.75,147.86
2018,5,18,10,0,16.0,262.0,3.5,14.5,275.0,243.14,192.68
2018,5,18,10,15,20.0,294.0,3.55,14.6,311.0,275.6,217.94
2018,5,18,10,30,24.0,326.0,3.6,14.7,347.0,324.47,255.79
2018,5,18,10,45,20.5,314.0,3.65,14.8,332.5,292.2,230.09
2018,5,18,11,0,17.0,302.0,3.7,14.9,318.0,276.85,217.8
2018,5,18,11,15,15.5,287.5,3.8,14.95,302.0,261.42,205.56
2018,5,18,11,30,14.0,273.0,3.9,15.0,286.0,246.2,193.49
2018,5,18,11,45,11.5,243.5,3.95,15.05,254.5,217.29,170.54
2018,5,18,12,0,9.0,214.0,4.0,15.1,223.0,188.87,147.91
2018,5,18,12,15,10.5,227.5,4.15,15.05,237.5,200.87,157.6
2018,5,18,12,30,12.0,241.0,4.3,15.0,252.0,212.55,166.97
2018,5,18,12,45,16.0,282.0,4.45,15.0,297.0,248.9,195.87
2018,5,18,13,0,20.0,323.0,4.6,15.0,342.0,284.18,223.72
2018,5,18,13,15,23.5,325.5,4.65,14.95,347.0,288.55,227.29
2018,5,18,13,30,27.0,328.0,4.7,14.9,352.0,288.54,227.48
2018,5,18,13,45,43.0,354.5,4.8,14.85,392.0,314.04,247.82
2018,5,18,14,0,59.0,381.0,4.9,14.8,432.0,336.4,265.45
2018,5,18,14,15,46.5,336.0,4.95,14.65,375.5,289.12,228.46
2018,5,18,14,30,34.0,291.0,5.0,14.5,319.0,244.28,193.23
2018,5,18,14,45,18.5,231.5,5.05,14.4,246.5,193.93,153.32
2018,5,18,15,0,3.0,172.0,5.1,14.3,174.0,141.3,111.25
2018,5,18,15,15,266.5,142.5,5.1,14.3,323.0,164.6,120.64
2018,5,18,15,30,530.0,113.0,5.1,14.3,472.0,169.03,111.39
2018,5,18,15,45,650.0,108.5,5.3,14.05,518.0,149.25,91.16
2018,5,18,16,0,770.0,104.0,5.5,13.8,564.0,109.07,66.25
2018,5,18,16,15,658.0,107.5,5.55,13.7,477.0,72.05,58.02
2018,5,18,16,30,546.0,111.0,5.6,13.6,390.0,74.68,60.58
2018,5,18,16,45,607.0,99.5,5.7,13.5,379.0,69.78,56.48
2018,5,18,17,0,668.0,88.0,5.8,13.4,368.0,64.25,51.78
2018,5,18,17,15,502.0,98.5,5.8,13.25,293.0,72.04,58.9
2018,5,18,17,30,336.0,109.0,5.8,13.1,218.0,77.65,64.02
2018,5,18,17,45,238.0,96.0,5.8,13.0,166.5,71.06,58.12
2018,5,18,18,0,140.0,83.0,5.8,12.9,115.0,63.04,50.73
2018,5,18,18,15,103.0,64.0,5.7,12.8,84.5,49.2,37.96
2018,5,18,18,30,66.0,45.0,5.6,12.7,54.0,35.15,24.81
2018,5,18,18,45,37.0,29.0,5.55,12.65,33.5,22.97,11.31
2018,5,18,19,0,8.0,13.0,5.5,12.6,13.0,11.1,0.0
2018,5,18,19,15,4.0,6.5,5.5,12.55,6.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.4,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.0,5.95,12.4,1.0,0.0,0.0
2018,5,19,5,0,0.0,2.0,5.9,12.4,2.0,1.71,0.0
2018,5,19,5,15,0.0,6.0,5.9,12.4,6.0,4.92,0.0
2018,5,19,5,30,0.0,10.0,5.9,12.4,10.0,8.21,0.53
2018,5,19,5,45,0.0,17.0,5.9,12.4,17.0,13.99,6.05
2018,5,19,6,0,0.0,24.0,5.9,12.4,24.0,19.77,11.24
2018,5,19,6,15,0.0,36.5,5.9,12.4,36.5,30.14,20.33
2018,5,19,6,30,0.0,49.0,5.9,12.4,49.0,40.53,29.39
2018,5,19,6,45,0.0,66.0,5.9,12.45,66.0,54.7,41.59
2018,5,19,7,0,0.0,83.0,5.9,12.5,83.0,69.78,54.43
2018,5,19,7,15,0.0,82.5,5.85,12.55,82.5,68.78,53.39
2018,5,19,7,30,0.0,82.0,5.8,12.6,82.0,68.09,52.62
2018,5,19,7,45,0.0,88.0,5.75,12.65,88.0,73.18,56.73
2018,5,19,8,0,0.0,94.0,5.7,12.7,94.0,78.35,60.89
2018,5,19,8,15,0.0,97.5,5.7,12.8,97.5,81.35,63.18
2018,5,19,8,30,0.0,101.0,5.7,12.9,101.0,84.38,65.5
2018,5,19,8,45,0.0,103.0,5.7,13.0,103.0,86.12,66.74
2018,5,19,9,0,0.0,105.0,5.7,13.1,105.0,87.88,68.0
2018,5,19,9,15,0.5,120.0,5.7,13.25,120.5,101.43,79.06
2018,5,19,9,30,1.0,135.0,5.7,13.4,136.0,115.03,90.07
2018,5,19,9,45,2.0,147.5,5.7,13.55,149.5,126.93,99.66
2018,5,19,10,0,3.0,160.0,5.7,13.7,163.0,138.82,109.2
2018,5,19,10,15,3.5,165.0,5.75,13.8,168.5,143.6,112.92
2018,5,19,10,30,4.0,170.0,5.8,13.9,174.0,148.35,116.62
2018,5,19,10,45,5.5,178.5,5.9,14.05,183.5,157.05,123.57
2018,5,19,11,0,7.0,187.0,6.0,14.2,193.0,165.65,130.41
2018,5,19,11,15,10.5,230.0,6.05,14.25,239.5,206.05,162.94
2018,5,19,11,30,14.0,273.0,6.1,14.3,286.0,246.15,194.92
2018,5,19,11,45,16.5,296.5,6.15,14.4,312.0,267.78,211.99
2018,5,19,12,0,19.0,320.0,6.2,14.5,338.0,288.89,228.6
2018,5,19,12,15,19.5,326.5,6.25,14.55,345.0,293.1,231.83
2018,5,19,12,30,20.0,333.0,6.3,14.6,352.0,297.02,234.89
2018,5,19,12,45,21.0,333.0,6.4,14.6,353.0,295.55,233.82
2018,5,19,13,0,22.0,333.0,6.5,14.6,354.0,293.87,232.6
2018,5,19,13,15,19.5,315.0,6.55,14.6,333.0,274.8,217.55
2018,5,19,13,30,17.0,297.0,6.6,14.6,312.0,256.18,202.84
2018,5,19,13,45,17.5,293.5,6.65,14.6,309.0,251.4,199.18
2018,5,19,14,0,18.0,290.0,6.7,14.6,306.0,246.48,195.39
2018,5,19,14,15,18.0,284.0,6.7,14.5,299.5,239.22,189.8
2018,5,19,14,30,18.0,278.0,6.7,14.4,293.0,231.9,184.14
2018,5,19,14,45,14.0,250.0,6.75,14.35,261.0,206.41,163.86
2018,5,19,15,0,10.0,222.0,6.8,14.3,229.0,181.72,144.19
2018,5,19,15,15,8.5,208.5,6.8,14.3,214.5,169.27,134.33
2018,5,19,15,30,7.0,195.0,6.8,14.3,200.0,157.09,124.7
2018,5,19,15,45,10.0,198.0,6.8,14.05,204.5,157.52,125.4
2018,5,19,16,0,13.0,201.0,6.8,13.8,209.0,156.91,125.48
2018,5,19,16,15,22.5,193.5,6.8,13.65,205.5,149.4,125.54
2018,5,19,16,30,32.0,186.0,6.8,13.5,202.0,136.1,114.43
2018,5,19,16,45,76.0,152.5,6.75,13.35,186.0,115.29,96.63
2018,5,19,17,0,120.0,119.0,6.7,13.2,170.0,89.46,74.18
2018,5,19,17,15,60.0,65.5,6.7,13.0,91.0,52.02,41.07
2018,5,19,17,30,0.0,12.0,6.7,12.8,12.0,9.87,3.25
2018,5,19,17,45,0.0,9.5,6.65,12.65,9.5,7.81,1.39
2018,5,19,18,0,0.0,7.0,6.6,12.5,7.0,5.75,0.0
2018,5,19,18,15,1.0,8.0,6.5,12.4,8.0,6.57,0.19
2018,5,19,18,30,2.0,9.0,6.4,12.3,9.0,7.39,0.78
2018,5,19,18,45,2.0,8.0,6.35,12.25,8.0,6.57,0.0
2018,5,19,19,0,2.0,7.0,6.3,12.2,7.0,5.97,0.0
2018,5,19,19,15,1.0,3.5,6.2,12.2,3.5,2.99,0.0
2018,5,19,19,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,12.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,6.0,12.4,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,6.0,12.4,2.0,1.71,0.0
2018,5,20,5,15,0.0,7.5,6.0,12.5,7.5,6.16,0.0
2018,5,20,5,30,0.0,13.0,6.0,12.6,13.0,10.69,2.5
2018,5,20,5,45,0.0,22.0,6.05,12.65,22.0,18.13,9.52
2018,5,20,6,0,0.0,31.0,6.1,12.7,31.0,25.58,16.18
2018,5,20,6,15,0.0,44.5,6.1,12.75,44.5,36.8,26.02
2018,5,20,6,30,0.0,58.0,6.1,12.8,58.0,48.04,35.79
2018,5,20,6,45,0.0,63.0,6.05,12.85,63.0,52.2,39.37
2018,5,20,7,0,0.0,68.0,6.0,12.9,68.0,56.37,42.86
2018,5,20,7,15,0.0,65.5,6.0,12.9,65.5,54.29,40.95
2018,5,20,7,30,0.0,63.0,6.0,12.9,63.0,52.22,39.05
2018,5,20,7,45,0.0,72.5,5.95,12.9,72.5,60.17,45.66
2018,5,20,8,0,0.0,82.0,5.9,12.9,82.0,68.14,52.23
2018,5,20,8,15,0.0,98.0,5.85,12.95,98.0,81.78,63.51
2018,5,20,8,30,0.0,114.0,5.8,13.0,114.0,95.8,75.02
2018,5,20,8,45,0.5,126.0,5.8,13.0,126.5,106.78,83.95
2018,5,20,9,0,1.0,138.0,5.8,13.0,139.0,117.78,92.87
2018,5,20,9,15,10.0,198.5,5.85,13.1,206.5,180.55,144.59
2018,5,20,9,30,19.0,259.0,5.9,13.2,274.0,244.52,196.41
2018,5,20,9,45,31.0,305.5,5.95,13.25,331.0,316.49,254.02
2018,5,20,10,0,43.0,352.0,6.0,13.3,388.0,372.99,298.54
2018,5,20,10,15,109.5,374.0,6.0,13.45,470.5,475.66,380.51
2018,5,20,10,30,176.0,396.0,6.0,13.6,553.0,558.37,445.41
2018,5,20,10,45,287.5,395.0,6.05,13.7,657.5,675.99,537.12
2018,5,20,11,0,399.0,394.0,6.1,13.8,762.0,785.56,620.53
2018,5,20,11,15,355.5,408.0,6.15,13.95,739.5,733.61,579.72
2018,5,20,11,30,312.0,422.0,6.2,14.1,717.0,693.87,548.28
2018,5,20,11,45,401.5,402.5,6.25,14.2,784.5,751.33,593.09
2018,5,20,12,0,491.0,383.0,6.3,14.3,852.0,793.08,625.43
2018,5,20,12,15,524.5,366.5,6.35,14.3,866.5,783.78,618.9
2018,5,20,12,30,558.0,350.0,6.4,14.3,881.0,770.67,609.56
2018,5,20,12,45,492.5,368.0,6.45,14.3,833.0,706.64,559.84
2018,5,20,13,0,427.0,386.0,6.5,14.3,785.0,645.3,511.84
2018,5,20,13,15,301.0,407.0,6.55,14.2,686.0,547.71,435.0
2018,5,20,13,30,175.0,428.0,6.6,14.1,587.0,462.55,367.14
2018,5,20,13,45,171.5,416.5,6.7,13.95,568.5,436.27,346.7
2018,5,20,14,0,168.0,405.0,6.8,13.8,550.0,410.2,326.05
2018,5,20,14,15,121.5,376.5,6.8,13.65,479.5,351.83,279.72
2018,5,20,14,30,75.0,348.0,6.8,13.5,409.0,302.69,240.81
2018,5,20,14,45,111.5,343.0,6.8,13.35,429.0,298.48,236.69
2018,5,20,15,0,148.0,338.0,6.8,13.2,449.0,293.09,230.85
2018,5,20,15,15,101.0,291.0,6.8,13.2,365.0,236.45,186.05
2018,5,20,15,30,54.0,244.0,6.8,13.2,281.0,192.99,152.55
2018,5,20,15,45,31.0,211.5,6.75,13.0,232.5,162.23,128.82
2018,5,20,16,0,8.0,179.0,6.7,12.8,184.0,141.57,113.31
2018,5,20,16,15,72.5,183.5,6.7,12.75,221.0,136.33,114.57
2018,5,20,16,30,137.0,188.0,6.7,12.7,258.0,132.41,111.54
2018,5,20,16,45,222.0,171.5,6.7,12.65,271.5,117.19,98.56
2018,5,20,17,0,307.0,155.0,6.7,12.6,285.0,108.89,91.56
2018,5,20,17,15,312.0,133.5,6.7,12.6,250.5,95.91,80.29
2018,5,20,17,30,317.0,112.0,6.7,12.6,216.0,79.4,65.71
2018,5,20,17,45,291.0,95.0,6.7,12.55,177.5,68.64,56.07
2018,5,20,18,0,265.0,78.0,6.7,12.5,139.0,57.4,45.82
2018,5,20,18,15,207.0,63.0,6.7,12.5,103.5,48.05,37.04
2018,5,20,18,30,149.0,48.0,6.7,12.5,68.0,36.88,26.44
2018,5,20,18,45,84.5,32.0,6.65,12.45,42.5,24.84,13.52
2018,5,20,19,0,20.0,16.0,6.6,12.4,17.0,13.66,0.0
2018,5,20,19,15,10.0,8.0,6.5,12.4,8.5,6.83,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,21,4,45,7.5,3.5,3.2,12.4,3.5,0.0,0.0
2018,5,21,5,0,15.0,7.0,3.1,12.4,7.0,9.49,0.0
2018,5,21,5,15,77.0,23.5,3.0,12.5,30.0,53.87,0.0
2018,5,21,5,30,139.0,40.0,2.9,12.6,53.0,106.2,73.56
2018,5,21,5,45,230.5,54.5,2.8,12.65,91.5,173.11,135.73
2018,5,21,6,0,322.0,69.0,2.7,12.7,130.0,244.49,198.68
2018,5,21,6,15,292.0,84.0,2.6,12.8,152.0,263.34,217.62
2018,5,21,6,30,262.0,99.0,2.5,12.9,174.0,266.15,221.84
2018,5,21,6,45,235.0,120.5,2.4,13.0,198.0,285.89,238.55
2018,5,21,7,0,208.0,142.0,2.3,13.1,222.0,302.17,251.37
2018,5,21,7,15,206.0,162.5,2.25,13.2,251.0,331.82,274.83
2018,5,21,7,30,204.0,183.0,2.2,13.3,280.0,345.5,285.05
2018,5,21,7,45,201.0,211.0,2.1,13.45,315.5,379.9,311.02
2018,5,21,8,0,198.0,239.0,2.0,13.6,351.0,413.13,335.35
2018,5,21,8,15,198.0,263.0,2.1,13.85,383.0,443.29,357.35
2018,5,21,8,30,198.0,287.0,2.2,14.1,415.0,472.46,378.33
2018,5,21,8,45,234.0,302.5,2.25,14.35,464.0,524.12,417.03
2018,5,21,9,0,270.0,318.0,2.3,14.6,513.0,595.13,468.94
2018,5,21,9,15,261.0,339.0,2.45,14.8,536.0,610.79,478.76
2018,5,21,9,30,252.0,360.0,2.6,15.0,559.0,624.59,487.6
2018,5,21,9,45,225.5,380.0,2.75,15.15,563.5,599.78,468.09
2018,5,21,10,0,199.0,400.0,2.9,15.3,568.0,592.17,461.16
2018,5,21,10,15,207.0,413.5,3.05,15.45,593.0,610.05,473.99
2018,5,21,10,30,215.0,427.0,3.2,15.6,618.0,626.59,485.68
2018,5,21,10,45,163.0,434.5,3.35,15.7,581.5,578.01,448.11
2018,5,21,11,0,111.0,442.0,3.5,15.8,545.0,529.36,410.46
2018,5,21,11,15,88.0,431.0,3.65,15.85,513.5,475.68,369.99
2018,5,21,11,30,65.0,420.0,3.8,15.9,482.0,438.81,341.66
2018,5,21,11,45,72.5,430.5,3.95,15.95,499.5,449.88,350.3
2018,5,21,12,0,80.0,441.0,4.1,16.0,517.0,459.79,357.88
2018,5,21,12,15,84.5,445.5,4.3,15.9,526.0,460.6,358.93
2018,5,21,12,30,89.0,450.0,4.5,15.8,535.0,460.48,359.34
2018,5,21,12,45,74.5,436.5,4.7,15.75,507.0,429.6,335.9
2018,5,21,13,0,60.0,423.0,4.9,15.7,479.0,399.99,313.34
2018,5,21,13,15,60.5,413.0,5.1,15.55,468.5,384.78,302.15
2018,5,21,13,30,61.0,403.0,5.3,15.4,458.0,369.57,290.81
2018,5,21,13,45,43.5,363.5,5.45,15.25,402.5,320.95,253.08
2018,5,21,14,0,26.0,324.0,5.6,15.1,347.0,275.11,217.27
2018,5,21,14,15,21.5,298.5,5.7,14.9,317.0,252.1,199.4
2018,5,21,14,30,17.0,273.0,5.8,14.7,287.0,227.61,180.23
2018,5,21,14,45,15.0,255.5,5.9,14.5,267.5,210.93,167.2
2018,5,21,15,0,13.0,238.0,6.0,14.3,248.0,194.66,154.45
2018,5,21,15,15,13.5,230.5,6.0,14.3,240.5,186.75,148.25
2018,5,21,15,30,14.0,223.0,6.0,14.3,233.0,178.68,141.93
2018,5,21,15,45,18.0,219.0,6.1,13.85,230.5,173.25,137.96
2018,5,21,16,0,22.0,215.0,6.2,13.4,228.0,166.91,133.58
2018,5,21,16,15,40.0,209.0,6.15,13.25,230.5,150.9,126.93
2018,5,21,16,30,58.0,203.0,6.1,13.1,233.0,146.38,123.5
2018,5,21,16,45,99.5,186.0,6.1,12.9,231.0,130.1,109.74
2018,5,21,17,0,141.0,169.0,6.1,12.7,229.0,120.06,101.35
2018,5,21,17,15,192.0,145.0,6.05,12.6,215.0,105.61,88.87
2018,5,21,17,30,243.0,121.0,6.0,12.5,201.0,87.35,72.81
2018,5,21,17,45,223.5,102.0,6.0,12.35,166.0,74.87,61.69
2018,5,21,18,0,204.0,83.0,6.0,12.2,131.0,61.96,49.96
2018,5,21,18,15,160.0,65.5,5.9,12.15,97.5,49.51,38.42
2018,5,21,18,30,116.0,48.0,5.8,12.1,64.0,36.78,26.45
2018,5,21,18,45,68.5,32.0,5.75,12.05,40.5,25.28,14.22
2018,5,21,19,0,21.0,16.0,5.7,12.0,17.0,12.97,0.0
2018,5,21,19,15,10.5,8.0,5.65,12.05,8.5,6.83,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,12.15,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.45,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.5,1.0,0.85,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.55,3.0,2.46,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.6,5.0,4.1,0.0
2018,5,22,5,45,0.0,8.0,4.2,12.7,8.0,6.56,0.0
2018,5,22,6,0,0.0,11.0,4.2,12.8,11.0,9.03,2.07
2018,5,22,6,15,0.0,15.0,4.2,12.85,15.0,12.33,4.99
2018,5,22,6,30,0.0,19.0,4.2,12.9,19.0,15.64,7.88
2018,5,22,6,45,0.0,30.0,4.15,13.0,30.0,24.75,15.74
2018,5,22,7,0,0.0,41.0,4.1,13.1,41.0,33.88,23.56
2018,5,22,7,15,0.0,51.0,4.1,13.15,51.0,42.21,30.6
2018,5,22,7,30,0.0,61.0,4.1,13.2,61.0,50.55,37.59
2018,5,22,7,45,0.0,70.5,4.1,13.25,70.5,58.5,44.18
2018,5,22,8,0,0.0,80.0,4.1,13.3,80.0,66.47,50.72
2018,5,22,8,15,0.0,88.0,4.1,13.4,88.0,73.2,56.18
2018,5,22,8,30,0.0,96.0,4.1,13.5,96.0,80.01,61.67
2018,5,22,8,45,0.0,107.0,4.1,13.55,107.0,89.6,69.44
2018,5,22,9,0,0.0,118.0,4.1,13.6,118.0,99.2,77.19
2018,5,22,9,15,1.5,141.5,4.2,13.7,142.5,121.23,95.18
2018,5,22,9,30,3.0,165.0,4.3,13.8,167.0,143.39,113.11
2018,5,22,9,45,4.5,178.0,4.4,13.95,181.5,156.25,123.35
2018,5,22,10,0,6.0,191.0,4.5,14.1,196.0,169.07,133.52
2018,5,22,10,15,7.0,196.0,4.55,14.2,202.0,174.25,137.51
2018,5,22,10,30,8.0,201.0,4.6,14.3,208.0,179.38,141.46
2018,5,22,10,45,8.5,202.0,4.7,14.4,209.5,180.44,142.15
2018,5,22,11,0,9.0,203.0,4.8,14.5,211.0,181.43,142.81
2018,5,22,11,15,9.5,208.0,4.8,14.55,216.5,185.83,146.22
2018,5,22,11,30,10.0,213.0,4.8,14.6,222.0,190.1,149.54
2018,5,22,11,45,11.5,233.5,4.85,14.65,244.0,208.49,164.18
2018,5,22,12,0,13.0,254.0,4.9,14.7,266.0,226.54,178.48
2018,5,22,12,15,13.5,267.5,4.9,14.7,280.0,237.37,187.02
2018,5,22,12,30,14.0,281.0,4.9,14.7,294.0,247.89,195.32
2018,5,22,12,45,14.5,284.0,4.9,14.75,297.5,249.25,196.38
2018,5,22,13,0,15.0,287.0,4.9,14.8,301.0,250.43,197.32
2018,5,22,13,15,16.0,293.0,4.9,14.75,307.5,254.22,200.43
2018,5,22,13,30,17.0,299.0,4.9,14.7,314.0,257.68,203.3
2018,5,22,13,45,60.5,314.0,4.9,14.7,366.5,291.85,230.9
2018,5,22,14,0,104.0,329.0,4.9,14.7,419.0,319.47,252.64
2018,5,22,14,15,177.5,317.5,4.9,14.65,465.0,335.27,264.5
2018,5,22,14,30,251.0,306.0,4.9,14.6,511.0,338.32,265.14
2018,5,22,14,45,191.0,310.0,4.9,14.55,462.0,304.55,237.89
2018,5,22,15,0,131.0,314.0,4.9,14.5,413.0,272.24,212.69
2018,5,22,15,15,116.0,309.0,4.9,14.5,393.0,251.37,195.93
2018,5,22,15,30,101.0,304.0,4.9,14.5,373.0,239.27,186.68
2018,5,22,15,45,120.0,282.5,4.9,14.3,359.0,208.29,161.58
2018,5,22,16,0,139.0,261.0,4.9,14.1,345.0,182.82,142.9
2018,5,22,16,15,177.5,238.0,4.9,14.0,336.0,160.98,135.07
2018,5,22,16,30,216.0,215.0,4.9,13.9,327.0,148.61,124.9
2018,5,22,16,45,227.0,191.0,4.9,13.75,298.0,128.64,108.01
2018,5,22,17,0,238.0,167.0,4.9,13.6,269.0,115.22,96.67
2018,5,22,17,15,253.0,141.5,4.9,13.45,237.0,100.21,83.76
2018,5,22,17,30,268.0,116.0,4.9,13.3,205.0,84.43,69.96
2018,5,22,17,45,270.0,97.5,4.85,13.1,174.0,72.35,59.26
2018,5,22,18,0,272.0,79.0,4.8,12.9,143.0,58.09,46.39
2018,5,22,18,15,222.5,63.5,4.75,12.85,107.5,48.52,37.47
2018,5,22,18,30,173.0,48.0,4.7,12.8,72.0,37.04,26.66
2018,5,22,18,45,106.5,32.5,4.65,12.7,45.5,25.31,14.49
2018,5,22,19,0,40.0,17.0,4.6,12.6,19.0,13.46,0.0
2018,5,22,19,15,20.0,8.5,4.55,12.55,9.5,7.26,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
