Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,14,45,922.5,96.0,5.0,16.55,845.5,424.81,317.38
2018,6,21,15,0,916.0,94.0,5.0,16.5,811.0,367.0,265.3
2018,6,21,15,15,905.5,92.0,5.0,16.5,770.5,307.67,211.73
2018,6,21,15,30,895.0,90.0,5.0,16.5,730.0,248.59,159.49
2018,6,21,15,45,882.0,88.0,4.85,16.45,685.5,189.64,111.48
2018,6,21,16,0,869.0,86.0,4.7,16.4,641.0,131.69,73.59
2018,6,21,16,15,851.5,83.5,4.7,16.35,592.5,74.56,59.37
2018,6,21,16,30,834.0,81.0,4.7,16.3,544.0,63.55,50.03
2018,6,21,16,45,811.0,78.5,4.65,16.2,494.0,62.45,49.28
2018,6,21,17,0,788.0,76.0,4.6,16.1,444.0,61.32,48.48
2018,6,21,17,15,757.0,73.0,4.55,15.95,393.0,59.69,47.23
2018,6,21,17,30,726.0,70.0,4.5,15.8,342.0,58.05,45.95
2018,6,21,17,45,680.5,65.5,4.45,15.65,290.5,50.54,39.39
2018,6,21,18,0,635.0,61.0,4.4,15.5,239.0,47.74,36.92
2018,6,21,18,15,568.0,55.5,4.25,15.25,191.0,44.0,33.48
2018,6,21,18,30,501.0,50.0,4.1,15.0,143.0,40.3,29.91
2018,6,21,18,45,396.0,42.0,3.95,14.8,102.0,34.35,24.09
2018,6,21,19,0,291.0,34.0,3.8,14.6,61.0,28.44,16.86
2018,6,21,19,15,172.5,21.5,3.7,14.45,35.0,16.81,0.0
2018,6,21,19,30,54.0,9.0,3.6,14.3,9.0,7.68,0.0
2018,6,21,19,45,27.0,4.5,3.55,14.2,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,22,4,45,46.5,7.5,3.0,13.05,8.5,0.0,0.0
2018,6,22,5,0,93.0,15.0,3.0,13.2,17.0,32.14,0.0
2018,6,22,5,15,209.5,26.0,2.95,13.45,45.0,93.91,31.59
2018,6,22,5,30,326.0,37.0,2.9,13.7,73.0,161.81,116.93
2018,6,22,5,45,359.0,47.5,2.85,13.95,105.5,205.97,160.21
2018,6,22,6,0,392.0,58.0,2.8,14.2,138.0,253.34,203.83
2018,6,22,6,15,281.0,83.0,2.65,14.45,148.5,244.56,200.17
2018,6,22,6,30,170.0,108.0,2.5,14.7,159.0,215.67,177.4
2018,6,22,6,45,210.5,127.0,2.35,14.95,202.0,268.22,221.49
2018,6,22,7,0,251.0,146.0,2.2,15.2,245.0,324.06,266.93
2018,6,22,7,15,393.0,139.5,2.15,15.45,319.0,438.79,359.35
2018,6,22,7,30,535.0,133.0,2.1,15.7,393.0,550.98,446.51
2018,6,22,7,45,608.5,127.5,2.05,15.95,453.0,630.5,505.14
2018,6,22,8,0,682.0,122.0,2.0,16.2,513.0,704.91,557.97
2018,6,22,8,15,748.5,114.0,2.0,16.5,576.5,768.93,601.07
2018,6,22,8,30,815.0,106.0,2.0,16.8,640.0,838.21,646.87
2018,6,22,8,45,848.0,101.5,1.95,17.1,690.0,872.76,667.15
2018,6,22,9,0,881.0,97.0,1.9,17.4,740.0,914.57,692.37
2018,6,22,9,15,891.0,99.5,1.95,17.65,779.5,940.59,707.84
2018,6,22,9,30,901.0,102.0,2.0,17.9,819.0,963.32,721.25
2018,6,22,9,45,907.5,104.0,2.0,18.15,852.5,978.75,729.29
2018,6,22,10,0,914.0,106.0,2.0,18.4,886.0,990.52,735.06
2018,6,22,10,15,920.0,107.0,2.1,18.6,913.5,997.05,738.88
2018,6,22,10,30,926.0,108.0,2.2,18.8,941.0,999.77,740.35
2018,6,22,10,45,930.5,109.0,2.3,19.0,962.5,997.22,738.48
2018,6,22,11,0,935.0,110.0,2.4,19.2,984.0,990.79,734.19
2018,6,22,11,15,937.5,110.5,2.5,19.25,998.0,978.18,726.33
2018,6,22,11,30,940.0,111.0,2.6,19.3,1012.0,961.84,716.06
2018,6,22,11,45,941.5,111.5,2.75,19.4,1019.0,940.95,703.05
2018,6,22,12,0,943.0,112.0,2.9,19.5,1026.0,916.59,687.62
2018,6,22,12,15,942.5,112.0,3.1,19.45,1025.0,886.81,669.06
2018,6,22,12,30,942.0,112.0,3.3,19.4,1024.0,853.97,648.12
2018,6,22,12,45,939.5,112.5,3.5,19.4,1015.5,817.1,623.91
2018,6,22,13,0,937.0,113.0,3.7,19.4,1007.0,777.56,597.08
2018,6,22,13,15,933.5,112.5,3.9,19.35,991.5,734.02,565.3
2018,6,22,13,30,930.0,112.0,4.1,19.3,976.0,688.21,530.91
2018,6,22,13,45,925.5,111.0,4.25,19.25,953.5,639.34,493.04
2018,6,22,14,0,921.0,110.0,4.4,19.2,931.0,588.68,452.79
2018,6,22,14,15,914.5,109.0,4.5,19.15,902.0,535.45,409.13
2018,6,22,14,30,908.0,108.0,4.6,19.1,873.0,481.06,363.16
2018,6,22,14,45,899.0,107.0,4.7,19.0,838.0,424.79,314.45
2018,6,22,15,0,890.0,106.0,4.8,18.9,803.0,368.09,264.28
2018,6,22,15,15,879.0,103.5,4.8,18.9,762.5,309.65,212.19
2018,6,22,15,30,868.0,101.0,4.8,18.9,722.0,251.52,161.43
2018,6,22,15,45,853.5,99.0,4.8,18.75,677.5,193.79,115.0
2018,6,22,16,0,839.0,97.0,4.8,18.6,633.0,128.6,71.2
2018,6,22,16,15,821.0,94.0,4.75,18.45,585.0,72.2,56.84
2018,6,22,16,30,803.0,91.0,4.7,18.3,537.0,69.88,55.09
2018,6,22,16,45,779.5,88.0,4.65,18.15,487.5,68.73,54.32
2018,6,22,17,0,756.0,85.0,4.6,18.0,438.0,67.53,53.51
2018,6,22,17,15,722.0,81.5,4.5,17.75,387.0,65.78,52.21
2018,6,22,17,30,688.0,78.0,4.4,17.5,336.0,58.64,46.14
2018,6,22,17,45,641.0,72.5,4.35,17.3,285.0,55.38,43.39
2018,6,22,18,0,594.0,67.0,4.3,17.1,234.0,52.06,40.48
2018,6,22,18,15,525.0,60.5,4.2,16.75,186.5,47.75,36.57
2018,6,22,18,30,456.0,54.0,4.1,16.4,139.0,43.44,32.47
2018,6,22,18,45,351.0,44.5,3.95,16.1,98.5,36.36,25.69
2018,6,22,19,0,246.0,35.0,3.8,15.8,58.0,27.15,15.81
2018,6,22,19,15,143.5,21.5,3.8,15.6,33.0,16.77,0.0
2018,6,22,19,30,41.0,8.0,3.8,15.4,8.0,6.83,0.0
2018,6,22,19,45,20.5,4.0,3.75,15.25,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,23,4,45,41.5,7.0,2.95,14.1,8.0,0.0,0.0
2018,6,23,5,0,83.0,14.0,3.0,14.3,16.0,29.15,0.0
2018,6,23,5,15,195.5,25.5,3.0,14.5,43.5,89.3,27.89
2018,6,23,5,30,308.0,37.0,3.0,14.7,71.0,155.67,111.84
2018,6,23,5,45,403.0,45.0,3.0,14.9,113.0,219.96,170.33
2018,6,23,6,0,498.0,53.0,3.0,15.1,155.0,294.02,235.42
2018,6,23,6,15,560.0,58.5,2.95,15.35,202.5,358.52,291.97
2018,6,23,6,30,622.0,64.0,2.9,15.6,250.0,428.2,350.99
2018,6,23,6,45,667.5,68.0,2.85,15.85,301.0,491.08,402.65
2018,6,23,7,0,713.0,72.0,2.8,16.1,352.0,554.61,453.01
2018,6,23,7,15,744.0,75.0,2.85,16.45,402.5,611.31,496.48
2018,6,23,7,30,775.0,78.0,2.9,16.8,453.0,668.32,538.09
2018,6,23,7,45,799.0,80.0,2.95,17.15,503.0,718.77,572.97
2018,6,23,8,0,823.0,82.0,3.0,17.5,553.0,761.05,601.24
2018,6,23,8,15,840.5,84.0,2.95,17.95,600.0,803.43,628.36
2018,6,23,8,30,858.0,86.0,2.9,18.4,647.0,843.84,653.56
2018,6,23,8,45,872.0,87.5,2.9,18.8,691.0,878.34,674.67
2018,6,23,9,0,886.0,89.0,2.9,19.2,735.0,910.15,693.74
2018,6,23,9,15,896.5,90.5,2.85,19.7,774.0,935.8,707.78
2018,6,23,9,30,907.0,92.0,2.8,20.2,813.0,958.19,719.55
2018,6,23,9,45,916.5,92.0,2.75,20.7,847.0,974.61,727.28
2018,6,23,10,0,926.0,92.0,2.7,21.2,881.0,987.46,732.7
2018,6,23,10,15,931.0,93.0,2.7,21.55,908.5,993.36,734.49
2018,6,23,10,30,936.0,94.0,2.7,21.9,936.0,995.42,733.96
2018,6,23,10,45,940.0,95.0,2.7,22.2,957.0,992.65,730.55
2018,6,23,11,0,944.0,96.0,2.7,22.5,978.0,985.99,724.78
2018,6,23,11,15,946.0,97.0,2.75,22.65,992.0,973.61,716.27
2018,6,23,11,30,948.0,98.0,2.8,22.8,1006.0,957.45,705.4
2018,6,23,11,45,949.0,98.0,2.9,22.9,1012.5,935.81,691.49
2018,6,23,12,0,950.0,98.0,3.0,23.0,1019.0,910.7,675.26
2018,6,23,12,15,949.5,98.5,3.1,22.9,1018.5,881.44,656.68
2018,6,23,12,30,949.0,99.0,3.2,22.8,1018.0,849.07,635.83
2018,6,23,12,45,947.5,99.5,3.35,22.75,1010.5,812.95,612.35
2018,6,23,13,0,946.0,100.0,3.5,22.7,1003.0,774.05,586.62
2018,6,23,13,15,943.5,99.5,3.55,22.6,988.0,731.01,555.25
2018,6,23,13,30,941.0,99.0,3.6,22.5,973.0,685.58,521.32
2018,6,23,13,45,937.0,98.0,3.7,22.35,951.0,636.66,484.13
2018,6,23,14,0,933.0,97.0,3.8,22.2,929.0,585.86,444.36
2018,6,23,14,15,928.0,96.0,3.8,22.05,901.0,532.92,401.45
2018,6,23,14,30,923.0,95.0,3.8,21.9,873.0,478.63,356.15
2018,6,23,14,45,915.0,94.0,3.8,21.8,838.5,422.08,307.77
2018,6,23,15,0,907.0,93.0,3.8,21.7,804.0,364.99,257.85
2018,6,23,15,15,896.0,92.0,3.8,21.7,764.0,306.79,206.62
2018,6,23,15,30,885.0,91.0,3.8,21.7,724.0,248.87,156.61
2018,6,23,15,45,873.0,88.0,3.65,21.4,680.0,189.95,109.68
2018,6,23,16,0,861.0,85.0,3.5,21.1,636.0,131.96,72.16
2018,6,23,16,15,844.0,83.5,3.4,20.8,589.0,75.95,59.46
2018,6,23,16,30,827.0,82.0,3.3,20.5,542.0,64.09,49.63
2018,6,23,16,45,803.5,79.0,3.2,20.2,491.5,62.67,48.65
2018,6,23,17,0,780.0,76.0,3.1,19.9,441.0,61.19,47.61
2018,6,23,17,15,748.0,72.5,2.95,19.45,389.5,59.17,46.11
2018,6,23,17,30,716.0,69.0,2.8,19.0,338.0,57.12,44.53
2018,6,23,17,45,670.5,65.0,2.7,18.5,287.5,50.05,38.51
2018,6,23,18,0,625.0,61.0,2.6,18.0,237.0,47.63,36.45
2018,6,23,18,15,556.5,55.5,2.45,17.6,189.0,43.89,33.08
2018,6,23,18,30,488.0,50.0,2.3,17.2,141.0,40.2,29.56
2018,6,23,18,45,380.5,41.5,2.15,16.75,100.0,33.81,23.46
2018,6,23,19,0,273.0,33.0,2.0,16.3,59.0,27.43,16.07
2018,6,23,19,15,161.5,21.0,1.95,16.1,34.0,16.41,0.0
2018,6,23,19,30,50.0,9.0,1.9,15.9,9.0,7.68,0.0
2018,6,23,19,45,25.0,4.5,1.85,15.7,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,4,45,35.0,6.0,3.35,14.6,6.5,0.0,0.0
2018,6,24,5,0,70.0,12.0,3.5,14.7,13.0,24.69,0.0
2018,6,24,5,15,157.0,24.5,3.65,14.9,38.5,77.63,21.89
2018,6,24,5,30,244.0,37.0,3.8,15.1,64.0,133.88,95.78
2018,6,24,5,45,242.5,44.0,3.9,15.3,82.0,154.32,119.08
2018,6,24,6,0,241.0,51.0,4.0,15.5,100.0,174.74,139.77
2018,6,24,6,15,120.5,57.5,4.1,15.7,82.0,125.18,100.79
2018,6,24,6,30,0.0,64.0,4.2,15.9,64.0,53.31,39.8
2018,6,24,6,45,0.0,78.0,4.25,16.1,78.0,65.55,50.15
2018,6,24,7,0,0.0,92.0,4.3,16.3,92.0,77.81,60.32
2018,6,24,7,15,0.5,116.5,4.3,16.45,116.5,100.24,78.88
2018,6,24,7,30,1.0,141.0,4.3,16.6,141.0,122.81,97.3
2018,6,24,7,45,3.0,157.0,4.3,16.75,158.5,138.48,109.86
2018,6,24,8,0,5.0,173.0,4.3,16.9,176.0,154.29,122.42
2018,6,24,8,15,7.0,188.5,4.3,17.05,193.0,169.74,134.57
2018,6,24,8,30,9.0,204.0,4.3,17.2,210.0,185.27,146.7
2018,6,24,8,45,10.0,212.5,4.3,17.35,219.5,193.44,152.8
2018,6,24,9,0,11.0,221.0,4.3,17.5,229.0,201.66,158.94
2018,6,24,9,15,18.0,256.5,4.25,17.6,270.5,240.47,189.53
2018,6,24,9,30,25.0,292.0,4.2,17.7,312.0,295.7,232.49
2018,6,24,9,45,37.5,327.0,4.15,17.8,358.5,340.88,267.21
2018,6,24,10,0,50.0,362.0,4.1,17.9,405.0,385.74,301.24
2018,6,24,10,15,64.5,389.0,4.05,17.95,446.0,423.97,330.0
2018,6,24,10,30,79.0,416.0,4.0,18.0,487.0,461.43,357.89
2018,6,24,10,45,139.0,419.5,3.95,18.05,548.0,534.28,413.36
2018,6,24,11,0,199.0,423.0,3.9,18.1,609.0,588.45,454.09
2018,6,24,11,15,301.5,402.5,3.9,18.1,689.0,669.85,515.41
2018,6,24,11,30,404.0,382.0,3.9,18.1,769.0,743.74,569.92
2018,6,24,11,45,416.0,388.5,3.85,18.15,789.5,744.36,569.29
2018,6,24,12,0,428.0,395.0,3.8,18.2,810.0,742.16,567.09
2018,6,24,12,15,451.5,383.5,3.8,18.2,821.0,731.67,559.8
2018,6,24,12,30,475.0,372.0,3.8,18.2,832.0,718.26,550.33
2018,6,24,12,45,458.5,377.0,3.75,18.2,818.0,684.74,525.26
2018,6,24,13,0,442.0,382.0,3.7,18.2,804.0,650.74,499.75
2018,6,24,13,15,388.5,400.5,3.7,18.2,767.0,600.91,462.0
2018,6,24,13,30,335.0,419.0,3.7,18.2,730.0,556.5,428.01
2018,6,24,13,45,409.0,368.0,3.7,18.15,739.0,537.11,413.98
2018,6,24,14,0,483.0,317.0,3.7,18.1,748.0,511.8,394.34
2018,6,24,14,15,682.0,216.5,3.65,18.05,803.5,501.5,384.4
2018,6,24,14,30,881.0,116.0,3.6,18.0,859.0,476.74,360.27
2018,6,24,14,45,871.5,115.0,3.6,17.9,824.5,421.69,312.61
2018,6,24,15,0,862.0,114.0,3.6,17.8,790.0,366.3,263.75
2018,6,24,15,15,850.0,112.0,3.6,17.8,750.0,309.46,213.33
2018,6,24,15,30,838.0,110.0,3.6,17.8,710.0,246.18,158.75
2018,6,24,15,45,821.0,108.0,3.55,17.6,665.0,188.98,112.73
2018,6,24,16,0,804.0,106.0,3.5,17.4,620.0,133.42,76.17
2018,6,24,16,15,783.0,103.0,3.5,17.25,572.0,78.98,62.93
2018,6,24,16,30,762.0,100.0,3.5,17.1,524.0,75.46,60.18
2018,6,24,16,45,734.0,96.5,3.45,17.0,474.0,74.18,59.3
2018,6,24,17,0,706.0,93.0,3.4,16.9,424.0,66.57,52.89
2018,6,24,17,15,671.0,88.5,3.35,16.7,373.5,64.53,51.33
2018,6,24,17,30,636.0,84.0,3.3,16.5,323.0,62.43,49.67
2018,6,24,17,45,588.5,78.5,3.3,16.35,274.0,59.4,47.11
2018,6,24,18,0,541.0,73.0,3.3,16.2,225.0,56.34,44.42
2018,6,24,18,15,477.0,64.5,3.15,16.05,179.0,50.68,39.27
2018,6,24,18,30,413.0,56.0,3.0,15.9,133.0,44.88,33.82
2018,6,24,18,45,323.0,45.0,2.9,15.75,94.5,34.7,24.33
2018,6,24,19,0,233.0,34.0,2.8,15.6,56.0,26.35,15.3
2018,6,24,19,15,137.5,21.0,2.7,15.5,32.0,16.37,0.0
2018,6,24,19,30,42.0,8.0,2.6,15.4,8.0,6.83,0.0
2018,6,24,19,45,21.0,4.0,2.5,15.35,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,25,4,45,34.0,6.5,3.85,14.4,7.0,0.0,0.0
2018,6,25,5,0,68.0,13.0,4.0,14.5,14.0,25.08,0.0
2018,6,25,5,15,163.0,25.5,4.05,14.65,40.0,80.13,20.65
2018,6,25,5,30,258.0,38.0,4.1,14.8,66.0,139.49,99.79
2018,6,25,5,45,261.5,40.5,4.15,14.95,81.5,157.01,121.16
2018,6,25,6,0,265.0,43.0,4.2,15.1,97.0,175.03,140.14
2018,6,25,6,15,132.5,44.5,4.05,15.2,71.5,115.82,93.2
2018,6,25,6,30,0.0,46.0,3.9,15.3,46.0,38.03,26.89
2018,6,25,6,45,0.0,57.0,3.8,15.4,57.0,47.19,34.7
2018,6,25,7,0,0.0,68.0,3.7,15.5,68.0,56.37,42.4
2018,6,25,7,15,0.5,89.0,3.6,15.65,89.0,74.85,57.83
2018,6,25,7,30,1.0,110.0,3.5,15.8,110.0,93.86,73.5
2018,6,25,7,45,2.0,120.0,3.4,16.0,121.0,103.3,81.04
2018,6,25,8,0,3.0,130.0,3.3,16.2,132.0,112.82,88.59
2018,6,25,8,15,4.0,145.0,3.3,16.35,147.5,126.96,99.88
2018,6,25,8,30,5.0,160.0,3.3,16.5,163.0,141.15,111.11
2018,6,25,8,45,5.5,176.0,3.25,16.65,179.5,155.84,122.63
2018,6,25,9,0,6.0,192.0,3.2,16.8,196.0,170.52,134.05
2018,6,25,9,15,8.5,210.0,3.3,16.9,216.5,188.84,148.44
2018,6,25,9,30,11.0,228.0,3.4,17.0,237.0,207.17,162.74
2018,6,25,9,45,18.0,268.5,3.45,17.1,283.5,250.29,196.59
2018,6,25,10,0,25.0,309.0,3.5,17.2,330.0,309.53,242.44
2018,6,25,10,15,26.5,317.5,3.6,17.25,340.5,317.55,248.18
2018,6,25,10,30,28.0,326.0,3.7,17.3,351.0,325.3,253.88
2018,6,25,10,45,28.5,336.0,3.75,17.35,362.0,333.22,259.65
2018,6,25,11,0,29.0,346.0,3.8,17.4,373.0,340.75,265.14
2018,6,25,11,15,44.5,379.0,3.85,17.4,421.0,383.17,297.76
2018,6,25,11,30,60.0,412.0,3.9,17.4,469.0,424.1,328.82
2018,6,25,11,45,92.5,432.0,4.0,17.4,521.0,466.39,361.31
2018,6,25,12,0,125.0,452.0,4.1,17.4,573.0,516.09,398.88
2018,6,25,12,15,170.5,453.5,4.15,17.4,618.5,545.54,421.57
2018,6,25,12,30,216.0,455.0,4.2,17.4,664.0,571.3,441.32
2018,6,25,12,45,241.5,455.0,4.3,17.45,687.0,580.24,448.18
2018,6,25,13,0,267.0,455.0,4.4,17.5,710.0,581.03,449.01
2018,6,25,13,15,272.5,448.0,4.5,17.45,704.5,559.75,433.3
2018,6,25,13,30,278.0,441.0,4.6,17.4,699.0,537.45,416.64
2018,6,25,13,45,375.0,378.0,4.65,17.4,717.5,526.03,408.77
2018,6,25,14,0,472.0,315.0,4.7,17.4,736.0,504.9,392.34
2018,6,25,14,15,688.5,207.0,4.8,17.35,799.0,498.25,385.37
2018,6,25,14,30,905.0,99.0,4.9,17.3,862.0,475.41,362.48
2018,6,25,14,45,899.0,96.5,5.0,17.2,828.5,419.48,313.37
2018,6,25,15,0,893.0,94.0,5.1,17.1,795.0,362.82,262.61
2018,6,25,15,15,882.5,92.5,5.1,17.1,755.5,305.2,210.57
2018,6,25,15,30,872.0,91.0,5.1,17.1,716.0,247.81,159.75
2018,6,25,15,45,859.5,89.5,5.2,16.9,673.0,190.6,112.99
2018,6,25,16,0,847.0,88.0,5.3,16.7,630.0,134.32,75.57
2018,6,25,16,15,831.0,85.0,5.4,16.55,583.0,78.13,62.41
2018,6,25,16,30,815.0,82.0,5.5,16.4,536.0,63.87,50.28
2018,6,25,16,45,792.0,79.0,5.55,16.25,486.5,62.48,49.28
2018,6,25,17,0,769.0,76.0,5.6,16.1,437.0,61.02,48.2
2018,6,25,17,15,738.0,73.0,5.65,15.9,386.5,59.41,46.99
2018,6,25,17,30,707.0,70.0,5.7,15.7,336.0,57.79,45.73
2018,6,25,17,45,662.5,66.0,5.75,15.5,286.0,50.69,39.55
2018,6,25,18,0,618.0,62.0,5.8,15.3,236.0,48.33,37.46
2018,6,25,18,15,553.5,56.0,5.75,15.1,189.0,44.25,33.73
2018,6,25,18,30,489.0,50.0,5.7,14.9,142.0,40.18,29.82
2018,6,25,18,45,388.5,42.0,5.65,14.7,101.5,34.26,24.04
2018,6,25,19,0,288.0,34.0,5.6,14.5,61.0,28.36,17.0
2018,6,25,19,15,171.0,21.5,5.5,14.4,35.0,16.8,0.0
2018,6,25,19,30,54.0,9.0,5.4,14.3,9.0,7.68,0.0
2018,6,25,19,45,27.0,4.5,5.3,14.2,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,26,4,45,35.0,7.5,4.25,13.25,8.0,0.0,0.0
2018,6,26,5,0,70.0,15.0,4.3,13.4,16.0,27.15,0.0
2018,6,26,5,15,177.0,27.0,4.3,13.6,43.0,85.25,19.79
2018,6,26,5,30,284.0,39.0,4.3,13.8,70.0,148.92,106.79
2018,6,26,5,45,295.5,49.0,4.35,13.95,95.5,180.13,139.99
2018,6,26,6,0,307.0,59.0,4.4,14.1,121.0,212.69,171.46
2018,6,26,6,15,176.0,83.0,4.3,14.3,120.5,182.16,149.06
2018,6,26,6,30,45.0,107.0,4.2,14.5,120.0,127.5,103.33
2018,6,26,6,45,46.5,127.0,4.15,14.65,143.0,149.81,122.27
2018,6,26,7,0,48.0,147.0,4.1,14.8,166.0,172.08,140.7
2018,6,26,7,15,99.5,173.0,4.05,14.95,219.0,247.52,203.63
2018,6,26,7,30,151.0,199.0,4.0,15.1,272.0,315.46,259.18
2018,6,26,7,45,205.5,217.5,3.95,15.25,328.0,380.89,311.8
2018,6,26,8,0,260.0,236.0,3.9,15.4,384.0,465.41,378.04
2018,6,26,8,15,278.5,254.0,3.9,15.55,425.0,507.16,409.18
2018,6,26,8,30,297.0,272.0,3.9,15.7,466.0,548.81,439.95
2018,6,26,8,45,312.5,289.5,3.9,15.8,505.5,586.9,467.6
2018,6,26,9,0,328.0,307.0,3.9,15.9,545.0,624.21,494.34
2018,6,26,9,15,328.0,324.5,3.9,16.0,573.5,646.18,509.05
2018,6,26,9,30,328.0,342.0,3.9,16.1,602.0,666.42,522.48
2018,6,26,9,45,300.0,368.0,3.95,16.25,613.5,666.99,520.66
2018,6,26,10,0,272.0,394.0,4.0,16.4,625.0,665.13,517.24
2018,6,26,10,15,233.0,412.5,4.0,16.45,615.0,626.11,486.81
2018,6,26,10,30,194.0,431.0,4.0,16.5,605.0,603.05,468.02
2018,6,26,10,45,164.0,445.0,4.05,16.55,594.5,583.03,451.84
2018,6,26,11,0,134.0,459.0,4.1,16.6,584.0,562.22,435.09
2018,6,26,11,15,111.0,455.5,4.1,16.65,560.0,530.92,410.89
2018,6,26,11,30,88.0,452.0,4.1,16.7,536.0,486.77,377.16
2018,6,26,11,45,68.0,437.0,4.15,16.75,502.5,449.4,348.53
2018,6,26,12,0,48.0,422.0,4.2,16.8,469.0,413.01,320.51
2018,6,26,12,15,51.5,424.0,4.2,16.85,474.0,412.32,320.06
2018,6,26,12,30,55.0,426.0,4.2,16.9,479.0,410.99,319.02
2018,6,26,12,45,84.5,438.0,4.25,16.95,519.0,437.35,339.63
2018,6,26,13,0,114.0,450.0,4.3,17.0,559.0,464.17,360.24
2018,6,26,13,15,221.0,428.0,4.4,17.05,635.0,508.33,395.29
2018,6,26,13,30,328.0,406.0,4.5,17.1,711.0,542.81,422.0
2018,6,26,13,45,570.5,288.0,4.55,17.1,803.0,571.07,444.81
2018,6,26,14,0,813.0,170.0,4.6,17.1,895.0,579.59,450.22
2018,6,26,14,15,875.5,131.0,4.7,17.1,889.0,535.62,413.35
2018,6,26,14,30,938.0,92.0,4.8,17.1,883.0,485.3,369.77
2018,6,26,14,45,931.5,90.0,4.85,17.05,848.5,427.8,319.29
2018,6,26,15,0,925.0,88.0,4.9,17.0,814.0,369.56,267.06
2018,6,26,15,15,914.5,86.5,4.9,17.0,773.5,310.15,213.44
2018,6,26,15,30,904.0,85.0,4.9,17.0,733.0,250.94,160.98
2018,6,26,15,45,891.5,83.0,5.0,16.85,688.5,191.55,112.31
2018,6,26,16,0,879.0,81.0,5.1,16.7,644.0,133.1,73.22
2018,6,26,16,15,862.5,79.0,5.15,16.6,596.5,75.71,60.3
2018,6,26,16,30,846.0,77.0,5.2,16.5,549.0,69.85,55.47
2018,6,26,16,45,823.5,74.5,5.2,16.35,498.5,59.79,46.91
2018,6,26,17,0,801.0,72.0,5.2,16.2,448.0,58.54,46.01
2018,6,26,17,15,756.5,71.0,5.25,16.0,393.0,58.12,45.83
2018,6,26,17,30,712.0,70.0,5.3,15.8,338.0,57.84,45.75
2018,6,26,17,45,683.0,64.0,5.3,15.65,290.5,53.79,42.27
2018,6,26,18,0,654.0,58.0,5.3,15.5,243.0,49.58,38.55
2018,6,26,18,15,526.0,57.0,5.2,15.3,187.0,44.86,34.24
2018,6,26,18,30,398.0,56.0,5.1,15.1,131.0,44.78,33.83
2018,6,26,18,45,302.0,44.0,5.05,14.9,91.0,33.87,23.69
2018,6,26,19,0,206.0,32.0,5.0,14.7,51.0,24.76,14.14
2018,6,26,19,15,127.5,20.5,4.95,14.55,30.0,15.97,0.0
2018,6,26,19,30,49.0,9.0,4.9,14.4,9.0,7.68,0.0
2018,6,26,19,45,24.5,4.5,4.8,14.3,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,27,4,45,5.5,3.0,4.3,13.55,3.0,0.0,0.0
2018,6,27,5,0,11.0,6.0,4.4,13.6,6.0,7.37,0.0
2018,6,27,5,15,5.5,8.5,4.4,13.75,8.5,8.6,0.0
2018,6,27,5,30,0.0,11.0,4.4,13.9,11.0,9.04,1.58
2018,6,27,5,45,0.0,18.0,4.4,14.0,18.0,14.81,6.79
2018,6,27,6,0,0.0,25.0,4.4,14.1,25.0,20.6,11.91
2018,6,27,6,15,0.0,29.0,4.4,14.3,29.0,23.91,14.87
2018,6,27,6,30,0.0,33.0,4.4,14.5,33.0,27.23,17.75
2018,6,27,6,45,0.0,38.5,4.35,14.65,38.5,31.79,21.65
2018,6,27,7,0,0.0,44.0,4.3,14.8,44.0,36.37,25.49
2018,6,27,7,15,0.0,60.5,4.3,14.95,60.5,50.12,37.07
2018,6,27,7,30,0.0,77.0,4.3,15.1,77.0,63.91,48.55
2018,6,27,7,45,0.0,90.0,4.3,15.25,90.0,74.91,57.56
2018,6,27,8,0,0.0,103.0,4.3,15.4,103.0,86.24,66.77
2018,6,27,8,15,0.0,111.5,4.35,15.55,111.5,93.61,72.62
2018,6,27,8,30,0.0,120.0,4.4,15.7,120.0,101.0,78.45
2018,6,27,8,45,0.0,127.0,4.45,15.8,127.0,107.08,83.19
2018,6,27,9,0,0.0,134.0,4.5,15.9,134.0,113.16,87.92
2018,6,27,9,15,0.5,139.5,4.5,16.0,140.0,118.39,91.96
2018,6,27,9,30,1.0,145.0,4.5,16.1,146.0,123.63,96.02
2018,6,27,9,45,2.0,151.5,4.55,16.2,153.5,130.23,101.19
2018,6,27,10,0,3.0,158.0,4.6,16.3,161.0,136.83,106.36
2018,6,27,10,15,3.0,156.5,4.65,16.35,159.5,135.47,105.09
2018,6,27,10,30,3.0,155.0,4.7,16.4,158.0,134.12,103.86
2018,6,27,10,45,5.5,174.0,4.75,16.45,179.0,152.88,118.9
2018,6,27,11,0,8.0,193.0,4.8,16.5,200.0,171.52,133.76
2018,6,27,11,15,10.0,216.5,4.85,16.5,225.5,193.43,151.15
2018,6,27,11,30,12.0,240.0,4.9,16.5,251.0,215.08,168.25
2018,6,27,11,45,12.0,239.0,5.0,16.5,250.5,213.47,166.9
2018,6,27,12,0,12.0,238.0,5.1,16.5,250.0,211.79,165.54
2018,6,27,12,15,12.5,246.0,5.15,16.5,258.5,218.08,170.51
2018,6,27,12,30,13.0,254.0,5.2,16.5,267.0,224.15,175.31
2018,6,27,12,45,14.5,275.5,5.25,16.5,289.5,242.08,189.47
2018,6,27,13,0,16.0,297.0,5.3,16.5,312.0,259.47,203.18
2018,6,27,13,15,17.0,302.5,5.4,16.45,318.5,262.79,205.91
2018,6,27,13,30,18.0,308.0,5.5,16.4,325.0,265.81,208.44
2018,6,27,13,45,16.0,287.0,5.55,16.4,301.5,245.5,192.53
2018,6,27,14,0,14.0,266.0,5.6,16.4,278.0,225.62,176.95
2018,6,27,14,15,10.5,234.5,5.7,16.35,243.5,197.13,154.49
2018,6,27,14,30,7.0,203.0,5.8,16.3,209.0,169.31,132.43
2018,6,27,14,45,5.0,184.5,5.85,16.2,188.5,152.92,119.48
2018,6,27,15,0,3.0,166.0,5.9,16.1,168.0,136.91,106.79
2018,6,27,15,15,3.5,172.0,5.9,16.1,174.5,140.94,110.26
2018,6,27,15,30,4.0,178.0,5.9,16.1,181.0,144.63,113.47
2018,6,27,15,45,6.5,186.5,6.1,15.9,191.0,149.97,118.1
2018,6,27,16,0,9.0,195.0,6.3,15.7,201.0,154.3,122.03
2018,6,27,16,15,14.5,193.0,6.35,15.5,201.5,150.37,125.05
2018,6,27,16,30,20.0,191.0,6.4,15.3,202.0,147.76,123.3
2018,6,27,16,45,77.5,187.0,6.45,15.15,224.0,137.42,114.83
2018,6,27,17,0,135.0,183.0,6.5,15.0,246.0,128.87,107.85
2018,6,27,17,15,201.5,160.0,6.5,14.8,242.0,110.6,92.27
2018,6,27,17,30,268.0,137.0,6.5,14.6,238.0,97.6,81.15
2018,6,27,17,45,285.0,115.0,6.55,14.4,208.0,83.95,69.27
2018,6,27,18,0,302.0,93.0,6.6,14.2,178.0,67.27,54.5
2018,6,27,18,15,297.0,76.5,6.5,14.05,146.5,56.49,44.75
2018,6,27,18,30,292.0,60.0,6.4,13.9,115.0,45.21,34.38
2018,6,27,18,45,256.5,47.5,6.3,13.8,85.5,36.28,25.89
2018,6,27,19,0,221.0,35.0,6.2,13.7,56.0,27.07,16.08
2018,6,27,19,15,132.5,22.0,6.2,13.7,32.5,17.13,0.0
2018,6,27,19,30,44.0,9.0,6.2,13.7,9.0,7.68,0.0
2018,6,27,19,45,22.0,4.5,6.2,13.7,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.75,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,13.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.0,13.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.85,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.55,13.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.75,13.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,13.9,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,13.95,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,6,28,4,45,22.0,6.0,6.5,14.1,6.5,0.0,0.0
2018,6,28,5,0,44.0,12.0,6.6,14.2,13.0,19.2,0.0
2018,6,28,5,15,137.0,26.0,6.7,14.35,38.5,73.06,10.66
2018,6,28,5,30,230.0,40.0,6.8,14.5,64.0,132.65,94.46
2018,6,28,5,45,263.5,51.0,6.9,14.65,92.5,170.19,132.08
2018,6,28,6,0,297.0,62.0,7.0,14.8,121.0,211.61,170.64
2018,6,28,6,15,240.0,85.5,7.0,14.95,142.0,216.18,177.69
2018,6,28,6,30,183.0,109.0,7.0,15.1,163.0,223.62,185.24
2018,6,28,6,45,237.5,125.0,7.0,15.2,208.5,281.46,234.86
2018,6,28,7,0,292.0,141.0,7.0,15.3,254.0,344.02,287.61
2018,6,28,7,15,307.5,159.5,7.0,15.4,293.5,387.08,322.91
2018,6,28,7,30,323.0,178.0,7.0,15.5,333.0,430.49,357.81
2018,6,28,7,45,354.0,192.5,7.0,15.6,379.5,481.42,398.47
2018,6,28,8,0,385.0,207.0,7.0,15.7,426.0,549.88,452.02
2018,6,28,8,15,432.0,212.0,6.95,15.85,477.0,606.65,496.06
2018,6,28,8,30,479.0,217.0,6.9,16.0,528.0,664.47,540.22
2018,6,28,8,45,584.0,192.0,6.8,16.1,597.5,750.26,606.56
2018,6,28,9,0,689.0,167.0,6.7,16.2,667.0,831.52,666.87
2018,6,28,9,15,715.5,166.0,6.6,16.3,710.0,866.05,690.22
2018,6,28,9,30,742.0,165.0,6.5,16.4,753.0,898.3,711.85
2018,6,28,9,45,765.0,162.0,6.4,16.45,791.0,915.89,722.76
2018,6,28,10,0,788.0,159.0,6.3,16.5,829.0,937.48,736.63
2018,6,28,10,15,841.5,136.0,6.25,16.55,872.5,951.94,745.59
2018,6,28,10,30,895.0,113.0,6.2,16.6,916.0,976.8,762.11
2018,6,28,10,45,898.5,114.5,6.15,16.65,936.5,974.18,758.92
2018,6,28,11,0,902.0,116.0,6.1,16.7,957.0,967.81,753.3
2018,6,28,11,15,904.5,116.0,6.05,16.7,970.5,955.38,743.65
2018,6,28,11,30,907.0,116.0,6.0,16.7,984.0,939.34,731.55
2018,6,28,11,45,908.5,116.5,6.0,16.65,991.0,919.34,717.12
2018,6,28,12,0,910.0,117.0,6.0,16.6,998.0,895.96,700.32
2018,6,28,12,15,912.0,115.5,6.0,16.6,998.0,868.06,680.14
2018,6,28,12,30,914.0,114.0,6.0,16.6,998.0,837.1,657.72
2018,6,28,12,45,917.5,110.5,6.05,16.6,992.0,802.66,632.9
2018,6,28,13,0,921.0,107.0,6.1,16.6,986.0,765.26,605.7
2018,6,28,13,15,918.5,107.0,6.15,16.55,972.0,723.69,573.25
2018,6,28,13,30,916.0,107.0,6.2,16.5,958.0,679.79,538.31
2018,6,28,13,45,910.5,106.5,6.3,16.45,935.5,631.55,499.31
2018,6,28,14,0,905.0,106.0,6.4,16.4,913.0,581.61,457.95
2018,6,28,14,15,898.0,105.0,6.4,16.35,884.5,529.07,413.23
2018,6,28,14,30,891.0,104.0,6.4,16.3,856.0,475.44,366.44
2018,6,28,14,45,882.5,103.0,6.4,16.2,822.0,420.38,317.41
2018,6,28,15,0,874.0,102.0,6.4,16.1,788.0,364.84,267.01
2018,6,28,15,15,863.0,100.5,6.4,16.1,749.0,308.04,215.26
2018,6,28,15,30,852.0,99.0,6.4,16.1,710.0,251.54,164.76
2018,6,28,15,45,837.0,97.0,6.45,15.9,666.0,194.63,117.81
2018,6,28,16,0,822.0,95.0,6.5,15.7,622.0,130.34,72.93
2018,6,28,16,15,803.0,93.0,6.5,15.55,575.0,75.49,60.38
2018,6,28,16,30,784.0,91.0,6.5,15.4,528.0,69.5,55.4
2018,6,28,16,45,759.0,88.0,6.5,15.3,479.0,68.35,54.62
2018,6,28,17,0,734.0,85.0,6.5,15.2,430.0,67.16,53.78
2018,6,28,17,15,701.0,81.0,6.5,15.0,379.5,59.61,47.33
2018,6,28,17,30,668.0,77.0,6.5,14.8,329.0,57.64,45.75
2018,6,28,17,45,622.5,72.0,6.5,14.65,279.5,54.76,43.3
2018,6,28,18,0,577.0,67.0,6.5,14.5,230.0,51.86,40.73
2018,6,28,18,15,512.5,60.5,6.4,14.35,184.0,47.59,36.8
2018,6,28,18,30,448.0,54.0,6.3,14.2,138.0,43.32,32.68
2018,6,28,18,45,352.0,45.0,6.2,14.05,99.0,36.73,26.26
2018,6,28,19,0,256.0,36.0,6.1,13.9,60.0,27.93,16.76
2018,6,28,19,15,150.0,22.5,6.0,13.85,34.5,17.54,0.0
2018,6,28,19,30,44.0,9.0,5.9,13.8,9.0,7.68,0.0
2018,6,28,19,45,22.0,4.5,5.85,13.75,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,13.65,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.55,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,29,4,45,31.0,5.0,2.1,13.4,5.5,0.0,0.0
2018,6,29,5,0,62.0,10.0,2.0,13.5,11.0,21.12,0.0
2018,6,29,5,15,184.0,22.5,1.95,13.7,39.0,80.98,8.42
2018,6,29,5,30,306.0,35.0,1.9,13.9,67.0,151.73,107.19
2018,6,29,5,45,387.0,43.0,1.85,14.1,105.5,210.19,161.99
2018,6,29,6,0,468.0,51.0,1.8,14.3,144.0,276.98,221.05
2018,6,29,6,15,503.0,60.5,1.7,14.5,186.0,331.06,268.89
2018,6,29,6,30,538.0,70.0,1.6,14.7,228.0,387.83,317.06
2018,6,29,6,45,583.0,76.5,1.55,14.9,277.0,449.38,367.27
2018,6,29,7,0,628.0,83.0,1.5,15.1,326.0,513.72,417.69
2018,6,29,7,15,685.0,82.5,1.55,15.35,382.0,580.3,468.71
2018,6,29,7,30,742.0,82.0,1.6,15.6,438.0,647.48,518.31
2018,6,29,7,45,778.5,81.0,1.6,15.85,490.0,702.93,556.1
2018,6,29,8,0,815.0,80.0,1.6,16.1,542.0,751.19,587.93
2018,6,29,8,15,832.5,82.0,1.75,16.3,589.0,793.58,616.62
2018,6,29,8,30,850.0,84.0,1.9,16.5,636.0,834.05,643.74
2018,6,29,8,45,864.5,86.0,2.0,16.75,680.5,869.67,666.66
2018,6,29,9,0,879.0,88.0,2.1,17.0,725.0,902.65,687.68
2018,6,29,9,15,887.5,90.5,2.25,17.15,763.5,927.75,704.04
2018,6,29,9,30,896.0,93.0,2.4,17.3,802.0,949.55,718.24
2018,6,29,9,45,900.5,96.5,2.55,17.45,835.0,965.15,728.33
2018,6,29,10,0,905.0,100.0,2.7,17.6,868.0,977.05,736.05
2018,6,29,10,15,910.5,101.0,2.8,17.65,895.5,983.56,740.08
2018,6,29,10,30,916.0,102.0,2.9,17.7,923.0,986.31,741.74
2018,6,29,10,45,919.5,102.5,3.0,17.8,943.0,982.86,739.22
2018,6,29,11,0,923.0,103.0,3.1,17.9,963.0,975.61,734.29
2018,6,29,11,15,925.5,104.0,3.15,17.95,977.5,964.13,726.36
2018,6,29,11,30,928.0,105.0,3.2,18.0,992.0,948.92,716.02
2018,6,29,11,45,929.5,105.0,3.3,18.05,999.0,928.28,702.39
2018,6,29,12,0,931.0,105.0,3.4,18.1,1006.0,904.2,686.4
2018,6,29,12,15,930.5,105.0,3.5,18.1,1005.5,875.14,667.05
2018,6,29,12,30,930.0,105.0,3.6,18.1,1005.0,843.04,645.46
2018,6,29,12,45,928.0,105.0,3.75,18.1,997.0,806.87,621.06
2018,6,29,13,0,926.0,105.0,3.9,18.1,989.0,768.03,594.48
2018,6,29,13,15,924.0,104.0,4.0,18.05,974.5,725.83,563.07
2018,6,29,13,30,922.0,103.0,4.1,18.0,960.0,681.26,529.04
2018,6,29,13,45,920.0,101.0,4.2,18.0,939.0,633.68,491.74
2018,6,29,14,0,918.0,99.0,4.3,18.0,918.0,584.08,451.87
2018,6,29,14,15,912.5,98.5,4.35,17.9,890.5,532.07,408.95
2018,6,29,14,30,907.0,98.0,4.4,17.8,863.0,478.78,363.66
2018,6,29,14,45,900.0,96.0,4.5,17.75,829.0,422.72,314.92
2018,6,29,15,0,893.0,94.0,4.6,17.7,795.0,366.03,264.47
2018,6,29,15,15,882.5,92.5,4.6,17.7,755.5,308.35,212.66
2018,6,29,15,30,872.0,91.0,4.6,17.7,716.0,250.91,161.91
2018,6,29,15,45,859.0,88.5,4.7,17.5,672.0,192.86,114.38
2018,6,29,16,0,846.0,86.0,4.8,17.3,628.0,135.83,75.85
2018,6,29,16,15,827.5,84.0,4.8,17.15,581.0,80.21,64.04
2018,6,29,16,30,809.0,82.0,4.8,17.0,534.0,63.75,50.05
2018,6,29,16,45,784.5,79.5,4.85,16.9,484.0,62.69,49.33
2018,6,29,17,0,760.0,77.0,4.9,16.8,434.0,61.6,48.57
2018,6,29,17,15,727.0,74.0,4.85,16.6,383.5,60.01,47.38
2018,6,29,17,30,694.0,71.0,4.8,16.4,333.0,58.42,46.15
2018,6,29,17,45,647.0,67.0,4.7,16.2,283.0,51.26,39.94
2018,6,29,18,0,600.0,63.0,4.6,16.0,233.0,48.93,37.9
2018,6,29,18,15,534.0,57.0,4.55,15.8,186.0,44.9,34.21
2018,6,29,18,30,468.0,51.0,4.5,15.6,139.0,40.89,30.36
2018,6,29,18,45,367.5,43.0,4.5,15.35,99.5,35.03,24.66
2018,6,29,19,0,267.0,35.0,4.5,15.1,60.0,27.2,16.09
2018,6,29,19,15,157.5,22.0,4.45,15.0,34.5,17.17,0.0
2018,6,29,19,30,48.0,9.0,4.4,14.9,9.0,7.68,0.0
2018,6,29,19,45,24.0,4.5,4.35,14.8,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,30,4,45,41.0,5.0,1.15,14.85,5.5,0.0,0.0
2018,6,30,5,0,82.0,10.0,1.3,15.0,11.0,25.13,0.0
2018,6,30,5,15,222.0,21.0,1.4,15.25,40.0,89.68,4.86
2018,6,30,5,30,362.0,32.0,1.5,15.5,69.0,166.72,116.28
2018,6,30,5,45,452.5,38.5,1.65,15.7,110.5,229.83,175.44
2018,6,30,6,0,543.0,45.0,1.8,15.9,152.0,302.33,239.24
2018,6,30,6,15,601.5,50.0,1.85,16.2,200.0,364.48,293.7
2018,6,30,6,30,660.0,55.0,1.9,16.5,248.0,433.85,352.05
2018,6,30,6,45,701.5,58.5,1.95,16.75,298.5,495.79,402.64
2018,6,30,7,0,743.0,62.0,2.0,17.0,349.0,559.85,453.01
2018,6,30,7,15,771.5,65.5,2.0,17.35,400.0,616.78,495.75
2018,6,30,7,30,800.0,69.0,2.0,17.7,451.0,673.86,535.99
2018,6,30,7,45,821.0,71.0,1.95,18.1,500.5,716.71,563.83
2018,6,30,8,0,842.0,73.0,1.9,18.5,550.0,764.45,594.54
2018,6,30,8,15,858.0,75.0,1.9,18.85,597.0,806.6,621.1
2018,6,30,8,30,874.0,77.0,1.9,19.2,644.0,846.65,645.81
2018,6,30,8,45,886.0,79.0,1.85,19.6,687.5,880.81,665.48
2018,6,30,9,0,898.0,81.0,1.8,20.0,731.0,912.15,683.0
2018,6,30,9,15,907.5,83.0,1.9,20.15,770.5,938.13,699.21
2018,6,30,9,30,917.0,85.0,2.0,20.3,810.0,960.79,713.28
2018,6,30,9,45,924.0,86.0,2.05,20.5,843.5,976.49,722.13
2018,6,30,10,0,931.0,87.0,2.1,20.7,877.0,988.54,728.75
2018,6,30,10,15,936.0,88.5,2.25,20.7,905.0,995.44,733.83
2018,6,30,10,30,941.0,90.0,2.4,20.7,933.0,998.47,736.49
2018,6,30,10,45,944.0,91.5,2.5,20.75,954.0,995.67,734.78
2018,6,30,11,0,947.0,93.0,2.6,20.8,975.0,988.96,730.63
2018,6,30,11,15,949.0,93.5,2.7,20.8,989.0,976.46,722.89
2018,6,30,11,30,951.0,94.0,2.8,20.8,1003.0,960.19,712.72
2018,6,30,11,45,834.5,157.0,2.95,20.8,959.0,889.79,666.48
2018,6,30,12,0,718.0,220.0,3.1,20.8,915.0,841.16,634.09
2018,6,30,12,15,451.0,349.0,3.15,20.75,785.5,704.96,533.09
2018,6,30,12,30,184.0,478.0,3.2,20.7,656.0,566.82,428.59
2018,6,30,12,45,167.0,475.0,3.3,20.7,635.5,537.71,407.96
2018,6,30,13,0,150.0,472.0,3.4,20.7,615.0,509.28,387.08
2018,6,30,13,15,145.5,463.0,3.4,20.65,600.0,485.57,369.7
2018,6,30,13,30,141.0,454.0,3.4,20.6,585.0,462.06,352.31
2018,6,30,13,45,254.0,384.0,3.4,20.55,613.0,460.99,352.93
2018,6,30,14,0,367.0,314.0,3.4,20.5,641.0,449.72,344.65
2018,6,30,14,15,636.5,207.0,3.45,20.4,752.5,476.15,362.82
2018,6,30,14,30,906.0,100.0,3.5,20.3,864.0,480.67,360.48
2018,6,30,14,45,897.5,98.5,3.5,20.2,829.5,424.43,312.12
2018,6,30,15,0,889.0,97.0,3.5,20.1,795.0,367.7,262.49
2018,6,30,15,15,878.0,95.0,3.5,20.1,755.0,309.71,211.3
2018,6,30,15,30,867.0,93.0,3.5,20.1,715.0,252.01,161.12
2018,6,30,15,45,853.5,91.0,3.55,19.75,671.5,194.48,114.66
2018,6,30,16,0,840.0,89.0,3.6,19.4,628.0,137.99,76.91
2018,6,30,16,15,822.0,86.5,3.5,19.05,580.5,82.33,65.32
2018,6,30,16,30,804.0,84.0,3.4,18.7,533.0,65.02,50.79
2018,6,30,16,45,780.0,81.5,3.35,18.4,483.5,64.03,50.19
2018,6,30,17,0,756.0,79.0,3.3,18.1,434.0,63.01,49.54
2018,6,30,17,15,722.5,75.5,3.2,17.65,383.0,61.1,48.13
2018,6,30,17,30,689.0,72.0,3.1,17.2,332.0,59.15,46.65
2018,6,30,17,45,640.5,67.5,3.0,16.8,281.5,51.57,40.12
2018,6,30,18,0,592.0,63.0,2.9,16.4,231.0,48.86,37.79
2018,6,30,18,15,522.5,57.0,2.9,16.15,183.5,44.82,34.11
2018,6,30,18,30,453.0,51.0,2.9,15.9,136.0,40.81,30.27
2018,6,30,18,45,351.5,42.0,2.85,15.6,96.5,34.08,23.83
2018,6,30,19,0,250.0,33.0,2.8,15.3,57.0,25.64,14.84
2018,6,30,19,15,148.0,20.5,2.85,15.2,32.5,16.0,0.0
2018,6,30,19,30,46.0,8.0,2.9,15.1,8.0,6.83,0.0
2018,6,30,19,45,23.0,4.0,2.95,15.0,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,1,4,45,27.0,4.0,3.35,15.0,4.5,0.0,0.0
2018,7,1,5,0,54.0,8.0,3.4,15.1,9.0,17.72,0.0
2018,7,1,5,15,162.0,21.5,3.45,15.3,35.5,73.53,0.0
2018,7,1,5,30,270.0,35.0,3.5,15.5,62.0,139.2,97.01
2018,7,1,5,45,304.5,46.0,3.5,15.7,92.5,179.39,137.64
2018,7,1,6,0,339.0,57.0,3.5,15.9,123.0,223.53,178.32
2018,7,1,6,15,248.5,81.5,3.4,16.05,137.5,215.49,175.27
2018,7,1,6,30,158.0,106.0,3.3,16.2,152.0,196.73,161.02
2018,7,1,6,45,161.5,128.5,3.25,16.35,183.5,229.83,188.96
2018,7,1,7,0,165.0,151.0,3.2,16.5,215.0,262.71,215.86
2018,7,1,7,15,180.5,173.0,3.05,16.65,251.5,302.91,248.14
2018,7,1,7,30,196.0,195.0,2.9,16.8,288.0,343.81,280.22
2018,7,1,7,45,263.0,207.0,2.75,16.95,346.5,428.33,346.7
2018,7,1,8,0,330.0,219.0,2.6,17.1,405.0,502.9,403.63
2018,7,1,8,15,324.5,242.0,2.55,17.2,438.0,532.69,424.13
2018,7,1,8,30,319.0,265.0,2.5,17.3,471.0,560.67,443.16
2018,7,1,8,45,301.5,290.0,2.4,17.45,495.5,578.32,453.69
2018,7,1,9,0,284.0,315.0,2.3,17.6,520.0,593.53,462.33
2018,7,1,9,15,272.0,337.5,2.3,17.7,542.5,608.87,471.68
2018,7,1,9,30,260.0,360.0,2.3,17.8,565.0,622.21,479.54
2018,7,1,9,45,257.5,378.0,2.3,17.95,588.5,638.01,489.4
2018,7,1,10,0,255.0,396.0,2.3,18.1,612.0,652.13,498.02
2018,7,1,10,15,247.0,411.0,2.4,18.15,626.0,656.28,500.16
