Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,10,30,239.0,426.0,2.5,18.2,640.0,658.76,501.24
2018,7,1,10,45,199.5,442.5,2.55,18.3,624.0,615.51,468.79
2018,7,1,11,0,160.0,459.0,2.6,18.4,608.0,587.86,447.46
2018,7,1,11,15,148.0,465.5,2.7,18.4,605.0,575.8,438.51
2018,7,1,11,30,136.0,472.0,2.8,18.4,602.0,563.03,428.94
2018,7,1,11,45,118.0,470.5,2.9,18.4,584.0,537.04,409.67
2018,7,1,12,0,100.0,469.0,3.0,18.4,566.0,500.99,383.08
2018,7,1,12,15,89.5,464.5,3.05,18.35,551.0,480.62,368.03
2018,7,1,12,30,79.0,460.0,3.1,18.3,536.0,460.52,353.06
2018,7,1,12,45,74.0,451.5,3.2,18.25,522.5,441.68,339.24
2018,7,1,13,0,69.0,443.0,3.3,18.2,509.0,423.13,325.56
2018,7,1,13,15,62.5,428.0,3.35,18.05,487.0,398.65,307.41
2018,7,1,13,30,56.0,413.0,3.4,17.9,465.0,374.95,289.76
2018,7,1,13,45,187.0,346.5,3.4,17.8,514.5,392.77,305.28
2018,7,1,14,0,318.0,280.0,3.4,17.7,564.0,398.14,309.77
2018,7,1,14,15,594.5,198.5,3.45,17.55,708.0,449.71,347.38
2018,7,1,14,30,871.0,117.0,3.5,17.4,852.0,478.66,363.4
2018,7,1,14,45,862.5,114.5,3.5,17.25,817.5,423.42,315.49
2018,7,1,15,0,854.0,112.0,3.5,17.1,783.0,367.76,266.47
2018,7,1,15,15,842.0,111.0,3.5,17.1,744.0,311.99,216.78
2018,7,1,15,30,830.0,110.0,3.5,17.1,705.0,249.86,162.82
2018,7,1,15,45,815.0,107.5,3.5,16.75,661.5,192.91,116.38
2018,7,1,16,0,800.0,105.0,3.5,16.4,618.0,137.35,78.55
2018,7,1,16,15,780.5,102.0,3.5,16.2,571.0,82.94,66.61
2018,7,1,16,30,761.0,99.0,3.5,16.0,524.0,74.68,59.75
2018,7,1,16,45,735.0,95.0,3.5,15.8,474.0,73.04,58.59
2018,7,1,17,0,709.0,91.0,3.5,15.6,424.0,65.2,51.97
2018,7,1,17,15,675.5,86.5,3.45,15.35,374.0,63.12,50.37
2018,7,1,17,30,642.0,82.0,3.4,15.1,324.0,60.98,48.66
2018,7,1,17,45,597.0,76.0,3.35,14.9,275.0,57.53,45.73
2018,7,1,18,0,552.0,70.0,3.3,14.7,226.0,54.01,42.62
2018,7,1,18,15,488.0,62.0,3.25,14.6,180.0,48.65,37.72
2018,7,1,18,30,424.0,54.0,3.2,14.5,134.0,43.19,32.55
2018,7,1,18,45,332.0,44.0,3.1,14.35,95.5,35.77,25.42
2018,7,1,19,0,240.0,34.0,3.0,14.2,57.0,26.37,15.49
2018,7,1,19,15,141.0,21.0,2.95,14.25,32.5,16.37,0.0
2018,7,1,19,30,42.0,8.0,2.9,14.3,8.0,6.83,0.0
2018,7,1,19,45,21.0,4.0,2.85,14.3,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,4,45,18.0,4.0,2.65,14.9,4.0,0.0,0.0
2018,7,2,5,0,36.0,8.0,2.7,15.0,8.0,14.07,0.0
2018,7,2,5,15,113.0,21.0,2.65,15.15,30.5,60.0,0.0
2018,7,2,5,30,190.0,34.0,2.6,15.3,53.0,112.62,77.86
2018,7,2,5,45,196.0,41.0,2.6,15.5,70.0,132.63,101.12
2018,7,2,6,0,202.0,48.0,2.6,15.7,87.0,153.68,121.89
2018,7,2,6,15,101.0,58.5,2.5,15.8,78.0,116.86,93.46
2018,7,2,6,30,0.0,69.0,2.4,15.9,69.0,58.18,43.91
2018,7,2,6,45,2.0,94.5,2.3,16.0,95.5,82.66,64.65
2018,7,2,7,0,4.0,120.0,2.2,16.1,122.0,107.45,85.27
2018,7,2,7,15,8.0,141.0,2.15,16.25,145.0,129.31,103.19
2018,7,2,7,30,12.0,162.0,2.1,16.4,168.0,151.45,121.08
2018,7,2,7,45,12.0,174.0,2.05,16.55,180.5,161.99,129.17
2018,7,2,8,0,12.0,186.0,2.0,16.7,193.0,172.58,137.22
2018,7,2,8,15,13.0,200.0,2.0,16.85,208.0,185.92,147.46
2018,7,2,8,30,14.0,214.0,2.0,17.0,223.0,199.29,157.64
2018,7,2,8,45,27.5,248.0,2.0,17.2,267.5,257.77,203.71
2018,7,2,9,0,41.0,282.0,2.0,17.4,312.0,303.66,238.95
2018,7,2,9,15,52.5,310.5,2.0,17.5,351.0,342.19,268.06
2018,7,2,9,30,64.0,339.0,2.0,17.6,390.0,380.61,296.7
2018,7,2,9,45,62.0,355.5,2.0,17.7,406.5,393.67,305.54
2018,7,2,10,0,60.0,372.0,2.0,17.8,423.0,406.22,314.11
2018,7,2,10,15,58.0,382.0,2.05,17.8,432.5,411.77,317.73
2018,7,2,10,30,56.0,392.0,2.1,17.8,442.0,416.91,321.11
2018,7,2,10,45,42.5,375.5,2.15,17.85,414.0,385.04,296.6
2018,7,2,11,0,29.0,359.0,2.2,17.9,386.0,353.7,272.54
2018,7,2,11,15,30.0,367.5,2.3,17.9,396.0,359.75,277.19
2018,7,2,11,30,31.0,376.0,2.4,17.9,406.0,365.33,281.34
2018,7,2,11,45,36.0,392.5,2.5,17.85,427.5,381.24,293.43
2018,7,2,12,0,41.0,409.0,2.6,17.8,449.0,396.16,304.72
2018,7,2,12,15,46.0,418.0,2.7,17.7,462.5,403.35,310.34
2018,7,2,12,30,51.0,427.0,2.8,17.6,476.0,409.61,315.31
2018,7,2,12,45,56.0,430.0,2.95,17.5,483.5,409.8,315.85
2018,7,2,13,0,61.0,433.0,3.1,17.4,491.0,409.19,315.8
2018,7,2,13,15,60.5,425.5,3.25,17.3,482.5,395.43,305.76
2018,7,2,13,30,60.0,418.0,3.4,17.2,474.0,381.67,295.69
2018,7,2,13,45,163.0,386.5,3.55,17.05,533.0,410.99,319.64
2018,7,2,14,0,266.0,355.0,3.7,16.9,592.0,427.13,332.3
2018,7,2,14,15,455.0,295.5,3.75,16.8,685.5,454.92,352.27
2018,7,2,14,30,644.0,236.0,3.8,16.7,779.0,462.74,354.2
2018,7,2,14,45,637.5,228.5,3.85,16.55,747.5,413.61,312.59
2018,7,2,15,0,631.0,221.0,3.9,16.4,716.0,364.49,270.3
2018,7,2,15,15,615.5,215.5,3.9,16.4,678.0,314.53,227.02
2018,7,2,15,30,600.0,210.0,3.9,16.4,640.0,265.98,185.5
2018,7,2,15,45,590.5,199.0,3.85,16.2,600.5,216.15,145.13
2018,7,2,16,0,581.0,188.0,3.8,16.0,561.0,167.45,111.07
2018,7,2,16,15,568.0,177.0,3.75,15.85,518.5,120.2,89.59
2018,7,2,16,30,555.0,166.0,3.7,15.7,476.0,108.95,89.49
2018,7,2,16,45,537.0,154.0,3.7,15.55,431.0,103.22,84.88
2018,7,2,17,0,519.0,142.0,3.7,15.4,386.0,97.12,79.91
2018,7,2,17,15,489.0,131.0,3.7,15.25,339.5,91.16,75.01
2018,7,2,17,30,459.0,120.0,3.7,15.1,293.0,84.91,69.77
2018,7,2,17,45,425.0,106.0,3.7,14.9,248.0,76.29,62.33
2018,7,2,18,0,391.0,92.0,3.7,14.7,203.0,67.31,54.41
2018,7,2,18,15,338.0,78.0,3.65,14.55,160.5,57.84,45.86
2018,7,2,18,30,285.0,64.0,3.6,14.4,118.0,48.08,36.85
2018,7,2,18,45,221.0,48.5,3.6,14.3,83.0,36.88,26.38
2018,7,2,19,0,157.0,33.0,3.6,14.2,48.0,25.38,14.67
2018,7,2,19,15,91.0,19.5,3.55,14.2,27.0,15.14,0.0
2018,7,2,19,30,25.0,6.0,3.5,14.2,6.0,5.12,0.0
2018,7,2,19,45,12.5,3.0,3.5,14.2,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,3.65,14.3,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,3.7,14.4,2.0,1.71,0.0
2018,7,3,5,15,0.0,9.0,3.6,14.6,9.0,7.4,0.0
2018,7,3,5,30,0.0,16.0,3.5,14.8,16.0,13.17,4.63
2018,7,3,5,45,48.5,29.5,3.4,14.95,39.0,48.51,34.14
2018,7,3,6,0,97.0,43.0,3.3,15.1,62.0,92.66,72.13
2018,7,3,6,15,50.5,55.5,3.25,15.25,65.5,81.14,63.55
2018,7,3,6,30,4.0,68.0,3.2,15.4,69.0,59.4,45.11
2018,7,3,6,45,18.0,92.5,3.15,15.55,99.0,95.96,76.29
2018,7,3,7,0,32.0,117.0,3.1,15.7,129.0,129.76,104.75
2018,7,3,7,15,38.5,146.0,3.05,15.85,162.5,164.52,133.39
2018,7,3,7,30,45.0,175.0,3.0,16.0,196.0,199.7,161.89
2018,7,3,7,45,34.0,187.0,2.95,16.15,204.0,203.57,164.06
2018,7,3,8,0,23.0,199.0,2.9,16.3,212.0,194.01,155.35
2018,7,3,8,15,23.0,216.0,2.9,16.45,230.0,209.69,167.44
2018,7,3,8,30,23.0,233.0,2.9,16.6,248.0,225.28,179.28
2018,7,3,8,45,27.0,254.5,2.9,16.75,273.0,264.13,209.56
2018,7,3,9,0,31.0,276.0,2.9,16.9,298.0,288.54,228.08
2018,7,3,9,15,55.5,310.0,2.95,17.0,352.5,344.59,271.79
2018,7,3,9,30,80.0,344.0,3.0,17.1,407.0,400.93,314.88
2018,7,3,9,45,101.5,371.5,3.05,17.2,455.0,447.67,349.99
2018,7,3,10,0,123.0,399.0,3.1,17.3,503.0,511.93,397.55
2018,7,3,10,15,96.0,394.5,3.15,17.45,477.5,460.84,357.81
2018,7,3,10,30,69.0,390.0,3.2,17.6,452.0,427.56,331.62
2018,7,3,10,45,55.5,388.0,3.2,17.7,438.5,409.64,317.32
2018,7,3,11,0,42.0,386.0,3.2,17.8,425.0,391.73,303.0
2018,7,3,11,15,103.0,416.0,3.25,17.85,514.0,487.89,376.61
2018,7,3,11,30,164.0,446.0,3.3,17.9,603.0,565.04,434.22
2018,7,3,11,45,330.0,397.0,3.35,17.9,715.5,669.95,514.34
2018,7,3,12,0,496.0,348.0,3.4,17.9,828.0,764.9,584.96
2018,7,3,12,15,558.0,318.0,3.4,17.95,857.5,769.4,588.41
2018,7,3,12,30,620.0,288.0,3.4,18.0,887.0,767.28,587.62
2018,7,3,12,45,716.0,233.5,3.45,18.0,920.0,767.5,589.37
2018,7,3,13,0,812.0,179.0,3.5,18.0,953.0,755.07,581.69
2018,7,3,13,15,852.5,154.5,3.5,18.0,956.0,719.26,555.46
2018,7,3,13,30,893.0,130.0,3.5,18.0,959.0,687.12,530.98
2018,7,3,13,45,872.0,136.5,3.55,18.0,930.5,635.64,490.96
2018,7,3,14,0,851.0,143.0,3.6,18.0,902.0,583.79,449.77
2018,7,3,14,15,844.5,140.5,3.6,17.95,873.5,532.75,408.09
2018,7,3,14,30,838.0,138.0,3.6,17.9,845.0,479.14,363.26
2018,7,3,14,45,831.0,134.5,3.6,17.85,811.5,424.06,316.03
2018,7,3,15,0,824.0,131.0,3.6,17.8,778.0,368.54,267.36
2018,7,3,15,15,785.0,138.0,3.6,17.8,729.0,311.8,218.14
2018,7,3,15,30,746.0,145.0,3.6,17.8,680.0,252.52,168.01
2018,7,3,15,45,758.5,131.5,3.6,17.6,646.0,202.77,126.35
2018,7,3,16,0,771.0,118.0,3.6,17.4,612.0,145.11,85.32
2018,7,3,16,15,763.5,111.0,3.6,17.25,569.0,89.87,62.28
2018,7,3,16,30,756.0,104.0,3.6,17.1,526.0,78.13,62.47
2018,7,3,16,45,729.0,100.0,3.65,16.95,476.0,69.93,55.62
2018,7,3,17,0,702.0,96.0,3.7,16.8,426.0,68.51,54.61
2018,7,3,17,15,666.0,91.5,3.75,16.6,375.5,66.55,53.11
2018,7,3,17,30,630.0,87.0,3.8,16.4,325.0,64.53,51.54
2018,7,3,17,45,580.0,81.5,3.85,16.2,275.5,61.59,49.07
2018,7,3,18,0,530.0,76.0,3.9,16.0,226.0,58.62,46.47
2018,7,3,18,15,460.5,68.0,3.85,15.75,179.5,53.45,41.77
2018,7,3,18,30,391.0,60.0,3.8,15.5,133.0,45.75,34.64
2018,7,3,18,45,294.0,48.5,3.75,15.25,94.5,37.18,26.52
2018,7,3,19,0,197.0,37.0,3.7,15.0,56.0,28.53,17.08
2018,7,3,19,15,113.5,22.5,3.65,14.9,32.0,17.49,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.8,8.0,6.83,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.65,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.1,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.2,14.4,2.0,1.71,0.0
2018,7,4,5,15,0.0,6.0,3.25,14.55,6.0,4.92,0.0
2018,7,4,5,30,0.0,10.0,3.3,14.7,10.0,8.21,0.72
2018,7,4,5,45,0.0,16.5,3.35,14.8,16.5,13.57,5.67
2018,7,4,6,0,0.0,23.0,3.4,14.9,23.0,18.94,10.43
2018,7,4,6,15,0.0,26.5,3.35,15.05,26.5,21.84,13.04
2018,7,4,6,30,0.0,30.0,3.3,15.2,30.0,24.74,15.57
2018,7,4,6,45,0.0,37.0,3.25,15.3,37.0,30.55,20.54
2018,7,4,7,0,0.0,44.0,3.2,15.4,44.0,36.37,25.45
2018,7,4,7,15,0.0,67.0,3.25,15.5,67.0,55.54,41.6
2018,7,4,7,30,0.0,90.0,3.3,15.6,90.0,75.15,57.92
2018,7,4,7,45,1.0,116.5,3.3,15.75,117.0,99.48,77.98
2018,7,4,8,0,2.0,143.0,3.3,15.9,144.0,124.09,98.01
2018,7,4,8,15,18.0,186.0,3.35,16.05,197.5,176.84,141.27
2018,7,4,8,30,34.0,229.0,3.4,16.2,251.0,245.07,196.1
2018,7,4,8,45,71.0,274.0,3.45,16.35,324.0,323.46,258.48
2018,7,4,9,0,108.0,319.0,3.5,16.5,397.0,421.03,334.05
2018,7,4,9,15,110.5,334.5,3.55,16.65,418.0,439.06,346.61
2018,7,4,9,30,113.0,350.0,3.6,16.8,439.0,456.48,358.97
2018,7,4,9,45,97.0,366.5,3.6,17.0,445.0,438.48,343.82
2018,7,4,10,0,81.0,383.0,3.6,17.2,451.0,437.77,341.86
2018,7,4,10,15,84.0,399.0,3.65,17.3,472.0,454.04,353.59
2018,7,4,10,30,87.0,415.0,3.7,17.4,493.0,469.66,364.74
2018,7,4,10,45,136.0,431.0,3.7,17.5,556.0,544.8,421.38
2018,7,4,11,0,185.0,447.0,3.7,17.6,619.0,600.85,462.89
2018,7,4,11,15,245.0,443.0,3.75,17.7,674.5,659.22,506.05
2018,7,4,11,30,305.0,439.0,3.8,17.8,730.0,699.71,535.95
2018,7,4,11,45,414.5,390.5,3.8,17.85,789.0,749.67,573.89
2018,7,4,12,0,524.0,342.0,3.8,17.9,848.0,784.53,600.61
2018,7,4,12,15,443.5,372.5,3.75,17.9,801.0,721.19,552.75
2018,7,4,12,30,363.0,403.0,3.7,17.9,754.0,654.13,502.49
2018,7,4,12,45,333.0,409.5,3.65,17.95,729.5,616.48,474.23
2018,7,4,13,0,303.0,416.0,3.6,18.0,705.0,579.62,446.21
2018,7,4,13,15,551.5,294.0,3.55,18.0,810.0,633.39,489.64
2018,7,4,13,30,800.0,172.0,3.5,18.0,915.0,665.09,514.38
2018,7,4,13,45,867.0,134.0,3.45,18.05,922.0,631.65,487.88
2018,7,4,14,0,934.0,96.0,3.4,18.1,929.0,594.77,457.81
2018,7,4,14,15,928.0,95.0,3.4,18.05,900.5,541.3,413.99
2018,7,4,14,30,922.0,94.0,3.4,18.0,872.0,486.55,367.91
2018,7,4,14,45,914.0,93.0,3.35,17.95,837.5,429.98,319.0
2018,7,4,15,0,906.0,92.0,3.3,17.9,803.0,372.82,268.48
2018,7,4,15,15,895.5,90.0,3.3,17.9,763.0,313.92,216.07
2018,7,4,15,30,885.0,88.0,3.3,17.9,723.0,255.24,164.5
2018,7,4,15,45,872.5,86.5,3.35,17.75,679.5,197.05,116.71
2018,7,4,16,0,860.0,85.0,3.4,17.6,636.0,139.77,77.52
2018,7,4,16,15,843.0,83.0,3.45,17.5,589.0,83.14,55.6
2018,7,4,16,30,826.0,81.0,3.5,17.4,542.0,63.35,49.62
2018,7,4,16,45,803.0,78.0,3.5,17.3,491.5,61.92,48.58
2018,7,4,17,0,780.0,75.0,3.5,17.2,441.0,60.42,47.47
2018,7,4,17,15,749.0,71.5,3.55,17.0,390.0,58.39,45.89
2018,7,4,17,30,718.0,68.0,3.6,16.8,339.0,56.32,44.24
2018,7,4,17,45,674.5,64.0,3.6,16.65,288.5,53.7,42.03
2018,7,4,18,0,631.0,60.0,3.6,16.5,238.0,46.89,36.02
2018,7,4,18,15,568.0,53.5,3.6,16.3,190.0,42.35,31.9
2018,7,4,18,30,505.0,47.0,3.6,16.1,142.0,37.77,27.57
2018,7,4,18,45,407.0,39.5,3.55,15.9,101.5,32.17,22.13
2018,7,4,19,0,309.0,32.0,3.5,15.7,61.0,26.61,15.46
2018,7,4,19,15,185.5,20.5,3.45,15.6,35.0,17.25,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.5,9.0,7.68,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.35,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,4,45,36.5,4.5,1.7,13.8,5.0,0.0,0.0
2018,7,5,5,0,73.0,9.0,1.8,13.9,10.0,22.26,0.0
2018,7,5,5,15,207.5,20.0,1.9,14.15,37.0,82.93,0.0
2018,7,5,5,30,342.0,31.0,2.0,14.4,64.0,158.49,107.96
2018,7,5,5,45,337.5,35.5,2.1,14.6,83.5,182.78,139.61
2018,7,5,6,0,333.0,40.0,2.2,14.8,103.0,205.51,163.67
2018,7,5,6,15,166.5,51.0,2.2,15.0,82.5,139.75,112.87
2018,7,5,6,30,0.0,62.0,2.2,15.2,62.0,51.67,38.49
2018,7,5,6,45,0.5,80.5,2.15,15.4,80.5,68.45,52.78
2018,7,5,7,0,1.0,99.0,2.1,15.6,99.0,85.31,66.84
2018,7,5,7,15,20.5,136.0,2.05,15.85,145.5,133.05,106.85
2018,7,5,7,30,40.0,173.0,2.0,16.1,192.0,194.18,156.95
2018,7,5,7,45,73.0,205.5,1.9,16.3,244.5,253.46,204.76
2018,7,5,8,0,106.0,238.0,1.8,16.5,297.0,314.88,253.08
2018,7,5,8,15,124.5,260.5,1.65,16.7,336.0,371.18,295.64
2018,7,5,8,30,143.0,283.0,1.5,16.9,375.0,412.66,325.95
2018,7,5,8,45,205.0,296.5,1.4,17.15,438.5,483.24,378.72
2018,7,5,9,0,267.0,310.0,1.3,17.4,502.0,573.86,443.83
2018,7,5,9,15,261.0,331.5,1.3,17.6,528.0,593.55,455.44
2018,7,5,9,30,255.0,353.0,1.3,17.8,554.0,611.48,466.36
2018,7,5,9,45,200.5,377.0,1.25,18.05,539.0,566.06,430.87
2018,7,5,10,0,146.0,401.0,1.2,18.3,524.0,536.52,406.95
2018,7,5,10,15,123.0,411.0,1.3,18.55,517.0,521.45,395.26
2018,7,5,10,30,100.0,421.0,1.4,18.8,510.0,488.3,370.53
2018,7,5,10,45,87.0,425.5,1.45,19.0,504.5,476.53,361.35
2018,7,5,11,0,74.0,430.0,1.5,19.2,499.0,464.47,351.82
2018,7,5,11,15,93.0,446.0,1.65,19.35,534.0,492.92,373.04
2018,7,5,11,30,112.0,462.0,1.8,19.5,569.0,533.14,402.16
2018,7,5,11,45,148.0,469.0,1.95,19.7,611.5,563.69,424.7
2018,7,5,12,0,184.0,476.0,2.1,19.9,654.0,591.43,445.13
2018,7,5,12,15,242.5,463.0,2.25,19.95,697.5,624.93,470.38
2018,7,5,12,30,301.0,450.0,2.4,20.0,741.0,645.07,485.99
2018,7,5,12,45,441.5,376.0,2.6,20.05,799.0,677.34,512.35
2018,7,5,13,0,582.0,302.0,2.8,20.1,857.0,692.5,525.93
2018,7,5,13,15,759.5,198.0,2.9,20.1,910.5,698.07,532.45
2018,7,5,13,30,937.0,94.0,3.0,20.1,964.0,688.85,527.19
2018,7,5,13,45,934.0,93.0,3.1,20.1,943.0,640.85,490.32
2018,7,5,14,0,931.0,92.0,3.2,20.1,922.0,590.85,451.03
2018,7,5,14,15,925.5,90.0,3.25,20.1,893.0,537.02,407.49
2018,7,5,14,30,920.0,88.0,3.3,20.1,864.0,481.9,361.56
2018,7,5,14,45,913.5,86.0,3.35,20.05,830.0,425.32,313.16
2018,7,5,15,0,907.0,84.0,3.4,20.0,796.0,368.01,262.92
2018,7,5,15,15,897.0,82.5,3.4,20.0,756.5,309.63,211.19
2018,7,5,15,30,887.0,81.0,3.4,20.0,717.0,251.4,160.22
2018,7,5,15,45,875.0,79.0,3.35,19.9,673.5,192.9,112.33
2018,7,5,16,0,863.0,77.0,3.3,19.8,630.0,135.28,72.96
2018,7,5,16,15,846.0,75.0,3.3,19.65,582.5,78.59,50.98
2018,7,5,16,30,829.0,73.0,3.3,19.5,535.0,66.93,52.27
2018,7,5,16,45,806.5,70.5,3.25,19.35,485.5,64.91,50.75
2018,7,5,17,0,784.0,68.0,3.2,19.2,436.0,55.42,42.74
2018,7,5,17,15,729.5,69.0,3.2,18.95,380.0,56.27,43.68
2018,7,5,17,30,675.0,70.0,3.2,18.7,324.0,57.43,44.86
2018,7,5,17,45,506.5,79.5,3.15,18.4,254.0,59.36,46.68
2018,7,5,18,0,338.0,89.0,3.1,18.1,184.0,64.79,51.48
2018,7,5,18,15,260.5,76.5,3.1,17.8,141.0,56.25,43.86
2018,7,5,18,30,183.0,64.0,3.1,17.5,98.0,48.64,36.85
2018,7,5,18,45,138.5,48.5,3.15,17.2,70.0,37.25,26.33
2018,7,5,19,0,94.0,33.0,3.2,16.9,42.0,25.65,14.56
2018,7,5,19,15,52.0,19.5,3.25,16.75,24.0,15.32,0.0
2018,7,5,19,30,10.0,6.0,3.3,16.6,6.0,5.12,0.0
2018,7,5,19,45,5.0,3.0,3.4,16.45,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.5,2.8,16.15,2.5,0.0,0.0
2018,7,6,5,0,0.0,5.0,2.8,16.2,5.0,4.27,0.0
2018,7,6,5,15,17.0,19.0,2.8,16.3,20.5,22.48,0.0
2018,7,6,5,30,34.0,33.0,2.8,16.4,36.0,49.37,31.15
2018,7,6,5,45,59.5,50.0,2.8,16.5,59.5,78.18,57.93
2018,7,6,6,0,85.0,67.0,2.8,16.6,83.0,109.45,85.45
2018,7,6,6,15,83.5,82.5,2.9,16.7,102.0,128.48,102.68
2018,7,6,6,30,82.0,98.0,3.0,16.8,121.0,147.26,119.15
2018,7,6,6,45,48.0,104.0,3.1,16.95,118.0,126.07,101.42
2018,7,6,7,0,14.0,110.0,3.2,17.1,115.0,104.19,82.49
2018,7,6,7,15,31.0,146.0,3.15,17.2,160.0,159.77,128.7
2018,7,6,7,30,48.0,182.0,3.1,17.3,205.0,209.94,169.54
2018,7,6,7,45,36.5,151.0,3.1,17.4,169.5,168.09,134.74
2018,7,6,8,0,25.0,120.0,3.1,17.5,134.0,128.51,101.81
2018,7,6,8,15,17.0,152.0,3.05,17.65,162.0,144.35,114.07
2018,7,6,8,30,9.0,184.0,3.0,17.8,190.0,166.95,131.55
2018,7,6,8,45,12.0,206.5,2.95,17.95,215.0,190.02,149.63
2018,7,6,9,0,15.0,229.0,2.9,18.1,240.0,213.16,167.58
2018,7,6,9,15,10.5,212.5,2.95,18.3,220.5,193.26,151.15
2018,7,6,9,30,6.0,196.0,3.0,18.5,201.0,173.74,135.14
2018,7,6,9,45,38.5,227.0,3.05,18.75,259.5,244.53,191.86
2018,7,6,10,0,71.0,258.0,3.1,19.0,318.0,320.95,251.48
2018,7,6,10,15,165.0,325.5,3.2,19.25,471.0,476.64,371.1
2018,7,6,10,30,259.0,393.0,3.3,19.5,624.0,647.24,496.0
2018,7,6,10,45,361.0,362.5,3.45,19.7,693.0,708.8,541.59
2018,7,6,11,0,463.0,332.0,3.6,19.9,762.0,783.17,595.77
2018,7,6,11,15,592.5,276.0,3.75,20.05,835.0,841.77,639.44
2018,7,6,11,30,722.0,220.0,3.9,20.2,908.0,892.95,677.21
2018,7,6,11,45,813.0,161.5,4.05,20.35,942.0,892.41,676.59
2018,7,6,12,0,904.0,103.0,4.2,20.5,976.0,884.64,671.4
2018,7,6,12,15,879.0,122.5,4.35,20.6,971.0,852.84,649.65
2018,7,6,12,30,854.0,142.0,4.5,20.7,966.0,818.42,626.34
2018,7,6,12,45,858.5,137.0,4.65,20.8,960.0,785.5,603.94
2018,7,6,13,0,863.0,132.0,4.8,20.9,954.0,749.76,578.62
2018,7,6,13,15,888.0,111.5,4.95,20.9,946.0,713.11,551.88
2018,7,6,13,30,913.0,91.0,5.1,20.9,938.0,671.77,520.79
2018,7,6,13,45,909.5,90.0,5.2,20.85,917.0,624.62,483.84
2018,7,6,14,0,906.0,89.0,5.3,20.8,896.0,575.58,444.37
2018,7,6,14,15,900.0,88.0,5.4,20.7,868.5,523.6,401.54
2018,7,6,14,30,894.0,87.0,5.5,20.6,841.0,470.4,356.43
2018,7,6,14,45,885.5,86.5,5.6,20.45,807.5,415.62,308.84
2018,7,6,15,0,877.0,86.0,5.7,20.3,774.0,360.34,259.72
2018,7,6,15,15,800.0,115.0,5.7,20.3,718.0,301.28,209.07
2018,7,6,15,30,723.0,144.0,5.7,20.3,662.0,248.96,165.53
2018,7,6,15,45,643.5,162.5,5.8,19.9,602.0,201.4,129.58
2018,7,6,16,0,564.0,181.0,5.9,19.5,542.0,163.16,106.68
2018,7,6,16,15,616.5,148.5,5.9,19.3,515.5,104.06,73.82
2018,7,6,16,30,669.0,116.0,5.9,19.1,489.0,77.55,61.5
2018,7,6,16,45,705.0,94.0,5.85,18.95,454.5,71.89,56.88
2018,7,6,17,0,741.0,72.0,5.8,18.8,420.0,57.72,44.8
2018,7,6,17,15,710.5,69.0,5.65,18.6,371.0,56.04,43.53
2018,7,6,17,30,680.0,66.0,5.5,18.4,322.0,54.35,42.21
2018,7,6,17,45,638.5,61.5,5.35,18.2,273.5,51.34,39.67
2018,7,6,18,0,597.0,57.0,5.2,18.0,225.0,44.33,33.53
2018,7,6,18,15,533.0,52.0,5.05,17.85,179.5,40.94,30.43
2018,7,6,18,30,469.0,47.0,4.9,17.7,134.0,37.6,27.2
2018,7,6,18,45,380.5,38.5,4.75,17.55,95.5,31.22,21.12
2018,7,6,19,0,292.0,30.0,4.6,17.4,57.0,24.78,13.77
2018,7,6,19,15,175.5,19.0,4.5,17.3,32.5,15.87,0.0
2018,7,6,19,30,59.0,8.0,4.4,17.2,8.0,6.83,0.0
2018,7,6,19,45,29.5,4.0,4.35,17.1,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,16.95,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.15,16.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,4,45,38.0,4.5,4.35,14.95,4.5,0.0,0.0
2018,7,7,5,0,76.0,9.0,4.5,15.0,9.0,22.8,0.0
2018,7,7,5,15,156.0,16.0,4.55,15.2,27.0,65.42,0.0
2018,7,7,5,30,236.0,23.0,4.6,15.4,45.0,116.65,77.22
2018,7,7,5,45,280.5,34.0,4.7,15.6,75.5,159.8,121.63
2018,7,7,6,0,325.0,45.0,4.8,15.8,106.0,207.95,165.73
2018,7,7,6,15,213.5,58.0,4.8,16.0,103.0,181.86,147.81
2018,7,7,6,30,102.0,71.0,4.8,16.2,100.0,127.35,103.22
2018,7,7,6,45,53.5,94.0,4.85,16.45,109.5,118.61,95.65
2018,7,7,7,0,5.0,117.0,4.9,16.7,119.0,105.45,83.56
2018,7,7,7,15,18.5,144.5,4.9,16.85,153.0,140.3,112.66
2018,7,7,7,30,32.0,172.0,4.9,17.0,187.0,187.62,151.59
2018,7,7,7,45,47.0,199.0,4.9,17.2,224.0,226.93,183.41
2018,7,7,8,0,62.0,226.0,4.9,17.4,261.0,267.11,215.47
2018,7,7,8,15,63.0,246.0,4.95,17.55,284.0,288.77,231.99
2018,7,7,8,30,64.0,266.0,5.0,17.7,307.0,310.19,248.19
2018,7,7,8,45,62.0,284.5,5.05,17.9,326.5,327.07,260.53
2018,7,7,9,0,60.0,303.0,5.1,18.1,346.0,343.51,272.45
2018,7,7,9,15,88.5,329.5,5.15,18.2,397.0,396.08,313.51
2018,7,7,9,30,117.0,356.0,5.2,18.3,448.0,467.25,368.0
2018,7,7,9,45,163.5,376.0,5.2,18.4,510.5,530.48,416.28
2018,7,7,10,0,210.0,396.0,5.2,18.5,573.0,593.4,463.57
2018,7,7,10,15,228.5,407.5,5.2,18.6,606.0,619.94,482.6
2018,7,7,10,30,247.0,419.0,5.2,18.7,639.0,661.95,512.78
2018,7,7,10,45,324.0,405.5,5.2,18.8,701.5,716.21,553.69
2018,7,7,11,0,401.0,392.0,5.2,18.9,764.0,780.75,601.11
2018,7,7,11,15,471.0,350.5,5.25,18.95,794.0,797.07,614.36
2018,7,7,11,30,541.0,309.0,5.3,19.0,824.0,808.85,624.51
2018,7,7,11,45,574.0,301.5,5.3,19.05,852.0,813.89,628.12
2018,7,7,12,0,607.0,294.0,5.3,19.1,880.0,815.36,629.14
2018,7,7,12,15,611.0,293.5,5.4,19.15,883.0,794.24,613.79
2018,7,7,12,30,615.0,293.0,5.5,19.2,886.0,770.61,596.55
2018,7,7,12,45,537.0,339.5,5.55,19.2,854.5,722.59,559.24
2018,7,7,13,0,459.0,386.0,5.6,19.2,823.0,674.29,521.66
2018,7,7,13,15,604.5,295.5,5.75,19.15,862.0,673.55,524.01
2018,7,7,13,30,750.0,205.0,5.9,19.1,901.0,663.44,518.01
2018,7,7,13,45,768.0,187.5,6.05,19.05,885.5,619.21,483.53
2018,7,7,14,0,786.0,170.0,6.2,19.0,870.0,573.77,447.07
2018,7,7,14,15,737.0,189.5,6.3,18.85,829.5,518.15,401.52
2018,7,7,14,30,688.0,209.0,6.4,18.7,789.0,466.16,358.09
2018,7,7,14,45,789.5,148.5,6.5,18.6,788.0,421.57,317.86
2018,7,7,15,0,891.0,88.0,6.6,18.5,787.0,367.22,267.27
2018,7,7,15,15,871.5,90.5,6.6,18.5,745.0,309.94,215.56
2018,7,7,15,30,852.0,93.0,6.6,18.5,703.0,253.8,165.72
2018,7,7,15,45,812.5,100.0,6.75,18.15,652.5,191.27,115.08
2018,7,7,16,0,773.0,107.0,6.9,17.8,602.0,139.99,80.73
2018,7,7,16,15,789.0,92.5,6.9,17.6,564.5,80.21,52.63
2018,7,7,16,30,805.0,78.0,6.9,17.4,527.0,69.84,55.26
2018,7,7,16,45,790.0,73.5,6.9,17.25,479.5,58.6,45.7
2018,7,7,17,0,775.0,69.0,6.9,17.1,432.0,56.03,43.64
2018,7,7,17,15,745.5,66.0,6.8,16.9,382.0,54.24,42.25
2018,7,7,17,30,716.0,63.0,6.7,16.7,332.0,52.42,40.8
2018,7,7,17,45,675.0,59.5,6.6,16.5,283.0,50.08,38.84
2018,7,7,18,0,634.0,56.0,6.5,16.3,234.0,47.76,36.8
2018,7,7,18,15,574.5,50.0,6.35,16.1,187.0,39.66,29.51
2018,7,7,18,30,515.0,44.0,6.2,15.9,140.0,35.39,25.46
2018,7,7,18,45,421.0,37.0,6.05,15.75,100.0,30.11,20.32
2018,7,7,19,0,327.0,30.0,5.9,15.6,60.0,24.9,13.9
2018,7,7,19,15,197.5,19.5,5.8,15.5,34.5,16.38,0.0
2018,7,7,19,30,68.0,9.0,5.7,15.4,9.0,7.68,0.0
2018,7,7,19,45,34.0,4.5,5.6,15.35,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.3,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.5,4.2,14.3,4.5,0.0,0.0
2018,7,8,5,0,70.0,9.0,4.3,14.4,9.0,21.58,0.0
2018,7,8,5,15,200.0,19.5,4.45,14.6,34.5,79.25,0.0
2018,7,8,5,30,330.0,30.0,4.6,14.8,60.0,153.42,101.7
2018,7,8,5,45,423.0,37.5,4.7,15.0,100.0,216.5,165.41
2018,7,8,6,0,516.0,45.0,4.8,15.2,140.0,289.49,231.07
2018,7,8,6,15,470.5,61.0,4.8,15.4,168.0,314.63,257.16
2018,7,8,6,30,425.0,77.0,4.8,15.6,196.0,328.31,271.7
2018,7,8,6,45,522.0,79.0,4.85,15.85,254.5,415.7,345.34
2018,7,8,7,0,619.0,81.0,4.9,16.1,313.0,505.21,418.82
2018,7,8,7,15,624.0,92.0,4.9,16.25,355.0,549.86,454.16
2018,7,8,7,30,629.0,103.0,4.9,16.4,397.0,592.99,487.35
2018,7,8,7,45,567.0,135.0,4.85,16.6,422.5,606.21,494.9
2018,7,8,8,0,505.0,167.0,4.8,16.8,448.0,604.28,490.61
2018,7,8,8,15,489.5,189.5,4.8,16.95,481.5,632.19,509.98
2018,7,8,8,30,474.0,212.0,4.8,17.1,515.0,656.9,526.46
2018,7,8,8,45,502.5,219.5,4.8,17.25,561.0,701.76,558.94
2018,7,8,9,0,531.0,227.0,4.8,17.4,607.0,745.8,590.25
2018,7,8,9,15,656.5,184.5,4.75,17.55,681.0,834.53,655.42
2018,7,8,9,30,782.0,142.0,4.7,17.7,755.0,909.35,706.51
2018,7,8,9,45,845.0,116.5,4.7,17.85,805.5,937.5,724.23
2018,7,8,10,0,908.0,91.0,4.7,18.0,856.0,975.1,748.79
2018,7,8,10,15,915.5,91.5,4.7,18.1,885.0,983.62,753.12
2018,7,8,10,30,923.0,92.0,4.7,18.2,914.0,988.37,755.15
2018,7,8,10,45,929.0,92.0,4.7,18.35,936.5,987.34,753.19
2018,7,8,11,0,935.0,92.0,4.7,18.5,959.0,982.45,748.73
2018,7,8,11,15,938.5,92.0,4.7,18.55,974.0,971.35,740.43
2018,7,8,11,30,942.0,92.0,4.7,18.6,989.0,956.46,729.65
2018,7,8,11,45,945.0,92.0,4.75,18.65,997.5,937.4,716.46
2018,7,8,12,0,948.0,92.0,4.8,18.7,1006.0,914.72,700.8
2018,7,8,12,15,947.5,92.5,4.9,18.75,1006.0,886.05,681.25
2018,7,8,12,30,947.0,93.0,5.0,18.8,1006.0,854.19,659.34
2018,7,8,12,45,944.5,93.0,5.05,18.8,998.0,817.31,633.54
2018,7,8,13,0,942.0,93.0,5.1,18.8,990.0,777.68,605.58
2018,7,8,13,15,939.0,93.0,5.2,18.8,975.5,735.11,574.17
2018,7,8,13,30,936.0,93.0,5.3,18.8,961.0,690.15,539.39
2018,7,8,13,45,932.0,92.0,5.35,18.8,939.0,641.56,500.8
2018,7,8,14,0,928.0,91.0,5.4,18.8,917.0,591.06,459.72
2018,7,8,14,15,921.5,90.0,5.5,18.7,888.5,537.61,415.45
2018,7,8,14,30,915.0,89.0,5.6,18.6,860.0,482.94,368.84
2018,7,8,14,45,907.0,87.5,5.65,18.5,825.5,426.32,319.29
2018,7,8,15,0,899.0,86.0,5.7,18.4,791.0,369.14,268.14
2018,7,8,15,15,889.0,85.0,5.7,18.4,752.0,311.44,215.93
2018,7,8,15,30,879.0,84.0,5.7,18.4,713.0,253.88,164.58
2018,7,8,15,45,866.0,82.0,5.8,18.1,669.5,195.52,116.09
2018,7,8,16,0,853.0,80.0,5.9,17.8,626.0,138.15,76.07
2018,7,8,16,15,836.0,78.0,5.9,17.6,579.0,81.85,53.16
2018,7,8,16,30,819.0,76.0,5.9,17.4,532.0,68.75,54.32
2018,7,8,16,45,798.0,73.0,5.95,17.2,483.0,58.38,45.52
2018,7,8,17,0,777.0,70.0,6.0,17.0,434.0,56.79,44.33
2018,7,8,17,15,747.5,66.5,5.95,16.75,383.5,54.64,42.64
2018,7,8,17,30,718.0,63.0,5.9,16.5,333.0,52.45,40.87
2018,7,8,17,45,677.0,59.5,5.9,16.25,283.5,50.11,38.91
2018,7,8,18,0,636.0,56.0,5.9,16.0,234.0,47.79,36.87
2018,7,8,18,15,575.0,50.5,5.8,15.85,187.0,40.07,29.9
2018,7,8,18,30,514.0,45.0,5.7,15.7,140.0,36.22,26.21
2018,7,8,18,45,420.0,37.5,5.6,15.5,100.0,30.56,20.72
2018,7,8,19,0,326.0,30.0,5.5,15.3,60.0,24.92,13.86
2018,7,8,19,15,197.0,19.5,5.4,15.25,34.5,16.41,0.0
2018,7,8,19,30,68.0,9.0,5.3,15.2,9.0,7.68,0.0
2018,7,8,19,45,34.0,4.5,5.2,15.15,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,15.05,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,9,4,45,33.5,4.0,4.35,14.3,4.0,0.0,0.0
2018,7,9,5,0,67.0,8.0,4.5,14.4,8.0,20.12,0.0
2018,7,9,5,15,195.0,18.5,4.55,14.6,33.0,76.8,0.0
2018,7,9,5,30,323.0,29.0,4.6,14.8,58.0,150.27,98.34
2018,7,9,5,45,417.0,36.5,4.7,15.05,98.0,213.15,162.57
2018,7,9,6,0,511.0,44.0,4.8,15.3,138.0,286.17,228.22
2018,7,9,6,15,395.5,64.5,4.8,15.5,150.5,277.48,226.75
2018,7,9,6,30,280.0,85.0,4.8,15.7,163.0,260.23,215.0
2018,7,9,6,45,265.0,112.0,4.8,15.9,197.5,283.36,235.19
2018,7,9,7,0,250.0,139.0,4.8,16.1,232.0,316.08,262.02
2018,7,9,7,15,271.0,157.5,4.7,16.35,272.0,361.15,298.47
2018,7,9,7,30,292.0,176.0,4.6,16.6,312.0,407.19,334.79
2018,7,9,7,45,307.0,195.5,4.5,16.85,353.0,450.49,367.96
2018,7,9,8,0,322.0,215.0,4.4,17.1,394.0,493.74,400.35
2018,7,9,8,15,514.0,173.0,4.25,17.35,488.0,634.99,510.77
2018,7,9,8,30,706.0,131.0,4.1,17.6,582.0,778.15,616.12
2018,7,9,8,45,792.5,106.0,3.95,17.8,645.5,840.23,657.41
2018,7,9,9,0,879.0,81.0,3.8,18.0,709.0,898.01,695.15
2018,7,9,9,15,889.0,82.0,3.75,18.25,748.0,923.48,710.06
2018,7,9,9,30,899.0,83.0,3.7,18.5,787.0,945.74,722.91
2018,7,9,9,45,907.0,84.0,3.7,18.75,821.0,962.71,732.43
2018,7,9,10,0,915.0,85.0,3.7,19.0,855.0,976.1,739.6
2018,7,9,10,15,920.0,86.5,3.7,19.15,883.0,983.43,743.04
2018,7,9,10,30,925.0,88.0,3.7,19.3,911.0,986.95,744.04
2018,7,9,10,45,928.5,89.5,3.7,19.5,932.5,985.16,741.47
2018,7,9,11,0,932.0,91.0,3.7,19.7,954.0,979.48,736.44
2018,7,9,11,15,934.5,91.5,3.85,19.75,968.5,968.03,729.02
2018,7,9,11,30,937.0,92.0,4.0,19.8,983.0,952.81,719.1
2018,7,9,11,45,938.5,92.5,4.1,19.9,991.0,933.0,705.66
2018,7,9,12,0,940.0,93.0,4.2,20.0,999.0,909.64,689.79
2018,7,9,12,15,940.0,93.5,4.35,20.0,999.5,881.61,671.15
2018,7,9,12,30,940.0,94.0,4.5,20.0,1000.0,850.38,650.49
2018,7,9,12,45,938.5,94.0,4.7,20.0,992.5,814.5,626.67
2018,7,9,13,0,937.0,94.0,4.9,20.0,985.0,775.82,600.47
2018,7,9,13,15,934.5,93.0,5.05,19.95,970.5,732.94,569.46
2018,7,9,13,30,932.0,92.0,5.2,19.9,956.0,687.66,535.0
2018,7,9,13,45,928.0,91.5,5.35,19.85,934.5,639.65,497.47
2018,7,9,14,0,924.0,91.0,5.5,19.8,913.0,589.73,457.31
2018,7,9,14,15,919.5,90.0,5.6,19.75,886.0,537.46,413.97
2018,7,9,14,30,915.0,89.0,5.7,19.7,859.0,483.76,368.17
2018,7,9,14,45,907.5,87.5,5.85,19.65,825.0,427.29,318.97
2018,7,9,15,0,900.0,86.0,6.0,19.6,791.0,370.21,268.06
2018,7,9,15,15,890.0,84.5,6.0,19.6,752.0,312.04,215.63
2018,7,9,15,30,880.0,83.0,6.0,19.6,713.0,254.02,164.05
2018,7,9,15,45,868.0,81.0,6.2,19.4,669.5,195.72,115.64
2018,7,9,16,0,856.0,79.0,6.4,19.2,626.0,138.28,75.57
2018,7,9,16,15,840.5,76.5,6.4,19.1,579.5,81.48,52.17
2018,7,9,16,30,825.0,74.0,6.4,19.0,533.0,67.53,52.91
2018,7,9,16,45,804.5,70.5,6.45,18.85,483.5,64.87,50.84
2018,7,9,17,0,784.0,67.0,6.5,18.7,434.0,54.74,42.23
2018,7,9,17,15,754.5,64.0,6.4,18.5,383.5,52.88,40.79
2018,7,9,17,30,725.0,61.0,6.3,18.3,333.0,50.99,39.28
2018,7,9,17,45,683.5,57.0,6.2,18.1,283.0,48.17,36.9
2018,7,9,18,0,642.0,53.0,6.1,17.9,233.0,45.34,34.42
2018,7,9,18,15,581.0,48.0,5.9,17.65,186.0,38.15,27.99
2018,7,9,18,30,520.0,43.0,5.7,17.4,139.0,34.62,24.62
2018,7,9,18,45,425.5,36.0,5.5,17.15,99.0,29.31,19.48
2018,7,9,19,0,331.0,29.0,5.3,16.9,59.0,24.05,12.98
2018,7,9,19,15,200.5,19.0,5.2,16.85,34.0,15.97,0.0
2018,7,9,19,30,70.0,9.0,5.1,16.8,9.0,7.68,0.0
2018,7,9,19,45,35.0,4.5,4.95,16.7,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.55,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.45,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.1,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,10,4,45,40.0,4.5,4.1,14.3,4.5,0.0,0.0
2018,7,10,5,0,80.0,9.0,4.3,14.4,9.0,23.53,0.0
2018,7,10,5,15,221.0,18.5,4.45,14.55,34.5,71.82,0.0
2018,7,10,5,30,362.0,28.0,4.6,14.7,60.0,161.51,104.28
2018,7,10,5,45,456.0,34.5,4.7,14.9,100.5,225.37,171.64
2018,7,10,6,0,550.0,41.0,4.8,15.1,141.0,296.75,236.55
2018,7,10,6,15,609.5,45.5,4.8,15.4,188.5,361.77,295.25
2018,7,10,6,30,669.0,50.0,4.8,15.7,236.0,431.63,356.16
2018,7,10,6,45,709.5,54.5,4.8,16.0,287.0,494.85,409.71
2018,7,10,7,0,750.0,59.0,4.8,16.3,338.0,560.2,463.0
2018,7,10,7,15,778.5,62.0,4.8,16.6,389.0,617.27,507.99
2018,7,10,7,30,807.0,65.0,4.8,16.9,440.0,668.5,545.68
2018,7,10,7,45,827.5,67.0,4.75,17.2,489.5,717.78,580.39
2018,7,10,8,0,848.0,69.0,4.7,17.5,539.0,765.92,613.47
2018,7,10,8,15,864.0,71.0,4.7,17.75,586.5,808.85,642.45
2018,7,10,8,30,880.0,73.0,4.7,18.0,634.0,849.69,669.51
2018,7,10,8,45,891.5,75.5,4.65,18.2,678.0,884.75,691.88
2018,7,10,9,0,903.0,78.0,4.6,18.4,722.0,916.94,711.98
2018,7,10,9,15,911.0,80.5,4.6,18.6,761.5,942.79,727.84
2018,7,10,9,30,919.0,83.0,4.6,18.8,801.0,965.24,741.32
2018,7,10,9,45,923.5,85.5,4.65,19.0,834.5,980.77,750.46
2018,7,10,10,0,928.0,88.0,4.7,19.2,868.0,992.55,757.13
2018,7,10,10,15,933.5,89.5,4.85,19.3,896.5,1000.39,762.37
2018,7,10,10,30,939.0,91.0,5.0,19.4,925.0,1004.35,765.05
2018,7,10,10,45,943.5,91.5,5.1,19.5,947.0,1002.4,763.38
2018,7,10,11,0,948.0,92.0,5.2,19.6,969.0,996.53,759.14
2018,7,10,11,15,950.5,92.5,5.35,19.65,984.0,984.87,751.5
2018,7,10,11,30,953.0,93.0,5.5,19.7,999.0,969.38,741.24
2018,7,10,11,45,954.5,93.5,5.65,19.7,1007.0,949.24,727.87
2018,7,10,12,0,956.0,94.0,5.8,19.7,1015.0,925.48,711.92
2018,7,10,12,15,955.5,94.5,6.0,19.65,1015.0,896.56,692.6
2018,7,10,12,30,955.0,95.0,6.2,19.6,1015.0,864.41,670.77
2018,7,10,12,45,953.0,94.5,6.35,19.55,1006.5,827.16,644.81
2018,7,10,13,0,951.0,94.0,6.5,19.5,998.0,787.11,616.54
2018,7,10,13,15,947.5,94.0,6.6,19.35,983.0,743.77,584.42
2018,7,10,13,30,944.0,94.0,6.7,19.2,968.0,698.05,548.82
2018,7,10,13,45,940.5,93.0,6.8,19.05,946.5,649.32,510.01
2018,7,10,14,0,937.0,92.0,6.9,18.9,925.0,598.61,468.57
2018,7,10,14,15,931.5,90.5,6.95,18.75,896.5,544.72,423.39
2018,7,10,14,30,926.0,89.0,7.0,18.6,868.0,489.49,375.82
2018,7,10,14,45,918.0,87.5,7.05,18.4,833.5,432.18,325.37
2018,7,10,15,0,910.0,86.0,7.1,18.2,799.0,374.27,273.29
2018,7,10,15,15,900.0,84.5,7.1,18.2,759.5,315.47,219.76
2018,7,10,15,30,890.0,83.0,7.1,18.2,720.0,256.8,167.11
2018,7,10,15,45,876.5,82.0,7.1,17.8,676.0,198.3,118.19
2018,7,10,16,0,863.0,81.0,7.1,17.4,632.0,140.8,77.84
2018,7,10,16,15,847.0,78.5,7.05,17.2,585.0,83.46,53.83
2018,7,10,16,30,831.0,76.0,7.0,17.0,538.0,68.95,54.58
2018,7,10,16,45,810.0,73.5,7.0,16.8,488.5,58.93,46.08
2018,7,10,17,0,789.0,71.0,7.0,16.6,439.0,57.69,45.2
2018,7,10,17,15,760.5,67.0,6.9,16.4,388.0,55.2,43.19
2018,7,10,17,30,732.0,63.0,6.8,16.2,337.0,52.63,41.07
2018,7,10,17,45,693.0,58.5,6.75,16.0,287.0,49.48,38.39
2018,7,10,18,0,654.0,54.0,6.7,15.8,237.0,46.28,35.56
2018,7,10,18,15,593.5,48.5,6.55,15.65,189.0,42.05,31.67
2018,7,10,18,30,533.0,43.0,6.4,15.5,141.0,34.71,24.89
2018,7,10,18,45,438.0,36.0,6.2,15.4,100.5,29.38,19.68
2018,7,10,19,0,343.0,29.0,6.0,15.3,60.0,24.11,13.01
2018,7,10,19,15,207.5,19.0,5.85,15.25,34.5,16.01,0.0
2018,7,10,19,30,72.0,9.0,5.7,15.2,9.0,7.68,0.0
2018,7,10,19,45,36.0,4.5,5.6,15.15,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.05,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.0,2.85,14.55,4.0,0.0,0.0
2018,7,11,5,0,73.0,8.0,2.9,14.7,8.0,6.83,0.0
2018,7,11,5,15,210.0,18.0,2.9,14.9,33.0,68.54,0.0
2018,7,11,5,30,347.0,28.0,2.9,15.1,58.0,156.25,98.86
2018,7,11,5,45,445.5,34.5,2.85,15.3,98.5,221.47,167.6
2018,7,11,6,0,544.0,41.0,2.8,15.5,139.0,296.73,234.79
2018,7,11,6,15,374.5,39.5,2.7,15.75,117.0,242.95,197.33
2018,7,11,6,30,205.0,38.0,2.6,16.0,95.0,162.53,133.25
2018,7,11,6,45,102.5,60.0,2.45,16.2,88.5,128.48,104.65
2018,7,11,7,0,0.0,82.0,2.3,16.4,82.0,68.92,52.8
2018,7,11,7,15,0.0,104.5,2.25,16.6,104.5,89.14,69.61
2018,7,11,7,30,0.0,127.0,2.2,16.8,127.0,109.45,86.15
2018,7,11,7,45,1.0,142.0,2.15,17.0,142.5,123.41,97.27
2018,7,11,8,0,2.0,157.0,2.1,17.2,158.0,137.45,108.34
2018,7,11,8,15,4.0,173.5,2.1,17.4,176.0,153.79,121.19
2018,7,11,8,30,6.0,190.0,2.1,17.6,194.0,170.24,134.0
2018,7,11,8,45,9.0,209.0,2.1,17.8,215.5,189.99,149.35
2018,7,11,9,0,12.0,228.0,2.1,18.0,237.0,209.81,164.6
2018,7,11,9,15,16.5,252.0,2.2,18.15,264.5,235.76,184.65
2018,7,11,9,30,21.0,276.0,2.3,18.3,292.0,261.71,204.51
2018,7,11,9,45,53.0,325.0,2.35,18.5,368.5,355.87,277.25
2018,7,11,10,0,85.0,374.0,2.4,18.7,445.0,434.17,335.97
