Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,31,5,15,49.0,9.5,3.6,14.2,11.5,8.11,0.0
2018,7,31,5,30,98.0,19.0,3.6,14.4,23.0,46.9,0.0
2018,7,31,5,45,188.0,33.5,3.6,14.6,54.5,128.83,87.16
2018,7,31,6,0,278.0,48.0,3.6,14.8,86.0,193.88,151.67
2018,7,31,6,15,199.0,41.5,3.5,14.95,74.5,160.21,129.12
2018,7,31,6,30,120.0,35.0,3.4,15.1,63.0,117.44,95.27
2018,7,31,6,45,153.5,54.5,3.3,15.3,99.5,155.88,129.06
2018,7,31,7,0,187.0,74.0,3.2,15.5,136.0,207.11,172.78
2018,7,31,7,15,187.0,83.0,3.15,15.6,154.0,225.32,188.0
2018,7,31,7,30,187.0,92.0,3.1,15.7,172.0,243.01,202.39
2018,7,31,7,45,93.5,100.0,3.05,15.85,140.0,174.37,143.17
2018,7,31,8,0,0.0,108.0,3.0,16.0,108.0,91.17,70.85
2018,7,31,8,15,0.0,116.0,2.95,16.1,116.0,98.07,76.37
2018,7,31,8,30,0.0,124.0,2.9,16.2,124.0,104.99,81.79
2018,7,31,8,45,0.0,137.0,2.8,16.35,137.0,116.45,90.86
2018,7,31,9,0,0.0,150.0,2.7,16.5,150.0,127.91,99.87
2018,7,31,9,15,1.5,163.0,2.7,16.65,164.0,140.79,110.03
2018,7,31,9,30,3.0,176.0,2.7,16.8,178.0,153.71,120.15
2018,7,31,9,45,5.5,194.5,2.7,16.9,199.0,172.58,135.05
2018,7,31,10,0,8.0,213.0,2.7,17.0,220.0,191.44,149.81
2018,7,31,10,15,10.0,228.5,2.75,17.1,237.0,207.02,161.88
2018,7,31,10,30,12.0,244.0,2.8,17.2,254.0,222.49,173.81
2018,7,31,10,45,11.0,236.5,2.85,17.3,246.0,214.19,166.98
2018,7,31,11,0,10.0,229.0,2.9,17.4,238.0,205.98,160.31
2018,7,31,11,15,11.5,242.5,3.0,17.45,253.0,218.79,170.29
2018,7,31,11,30,13.0,256.0,3.1,17.5,268.0,231.36,180.03
2018,7,31,11,45,15.0,282.5,3.2,17.55,296.5,255.55,198.77
2018,7,31,12,0,17.0,309.0,3.3,17.6,325.0,279.28,217.04
2018,7,31,12,15,18.5,316.0,3.45,17.55,333.5,285.06,221.56
2018,7,31,12,30,20.0,323.0,3.6,17.5,342.0,290.5,225.88
2018,7,31,12,45,18.5,311.0,3.75,17.5,328.5,277.04,215.51
2018,7,31,13,0,17.0,299.0,3.9,17.5,315.0,263.78,205.33
2018,7,31,13,15,16.0,291.0,4.0,17.45,306.0,254.43,198.2
2018,7,31,13,30,15.0,283.0,4.1,17.4,297.0,245.21,191.15
2018,7,31,13,45,152.5,256.5,4.2,17.35,389.5,311.25,245.11
2018,7,31,14,0,290.0,230.0,4.3,17.3,482.0,357.96,281.97
2018,7,31,14,15,562.0,178.0,4.4,17.25,645.5,436.04,341.1
2018,7,31,14,30,834.0,126.0,4.5,17.2,809.0,488.24,375.78
2018,7,31,14,45,829.0,121.5,4.55,17.1,776.0,433.2,327.89
2018,7,31,15,0,824.0,117.0,4.6,17.0,743.0,373.44,275.44
2018,7,31,15,15,811.5,115.0,4.6,17.0,703.5,315.71,223.76
2018,7,31,15,30,799.0,113.0,4.6,17.0,664.0,258.59,173.0
2018,7,31,15,45,786.5,108.5,4.7,16.75,621.0,200.52,124.29
2018,7,31,16,0,774.0,104.0,4.8,16.5,578.0,143.61,83.26
2018,7,31,16,15,754.5,100.0,4.75,16.3,530.5,88.21,58.2
2018,7,31,16,30,735.0,96.0,4.7,16.1,483.0,73.32,58.71
2018,7,31,16,45,707.0,91.5,4.7,15.95,433.0,65.12,51.78
2018,7,31,17,0,679.0,87.0,4.7,15.8,383.0,63.15,50.26
2018,7,31,17,15,642.5,82.0,4.7,15.6,333.0,60.64,48.24
2018,7,31,17,30,606.0,77.0,4.7,15.4,283.0,58.06,46.09
2018,7,31,17,45,556.0,70.0,4.65,15.2,234.5,53.75,42.31
2018,7,31,18,0,506.0,63.0,4.6,15.0,186.0,49.34,38.3
2018,7,31,18,15,433.0,54.0,4.55,14.9,141.5,43.04,32.4
2018,7,31,18,30,360.0,45.0,4.5,14.8,97.0,36.62,26.17
2018,7,31,18,45,252.0,33.0,4.45,14.65,62.5,25.64,15.05
2018,7,31,19,0,144.0,21.0,4.4,14.5,28.0,16.38,0.0
2018,7,31,19,15,72.0,10.5,4.4,14.5,14.0,8.96,0.0
2018,7,31,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,5,15,69.0,9.0,3.6,14.3,12.0,7.68,0.0
2018,8,1,5,30,138.0,18.0,3.6,14.5,24.0,58.66,0.0
2018,8,1,5,45,248.5,29.5,3.6,14.7,57.0,147.2,97.88
2018,8,1,6,0,359.0,41.0,3.6,14.9,90.0,223.0,174.25
2018,8,1,6,15,340.5,43.5,3.5,15.05,105.5,238.36,193.16
2018,8,1,6,30,322.0,46.0,3.4,15.2,121.0,249.84,206.45
2018,8,1,6,45,161.0,58.0,3.3,15.4,95.5,164.89,136.39
2018,8,1,7,0,0.0,70.0,3.2,15.6,70.0,58.45,44.18
2018,8,1,7,15,0.0,78.0,3.1,15.75,78.0,65.19,49.84
2018,8,1,7,30,0.0,86.0,3.0,15.9,86.0,72.0,55.39
2018,8,1,7,45,0.0,94.0,2.9,16.1,94.0,78.85,60.89
2018,8,1,8,0,0.0,102.0,2.8,16.3,102.0,85.74,66.35
2018,8,1,8,15,0.0,113.0,2.8,16.45,113.0,95.37,74.05
2018,8,1,8,30,0.0,124.0,2.8,16.6,124.0,105.02,81.69
2018,8,1,8,45,0.5,140.5,2.8,16.75,141.0,120.11,93.74
2018,8,1,9,0,1.0,157.0,2.8,16.9,158.0,135.24,105.71
2018,8,1,9,15,3.5,178.0,2.95,17.05,181.0,156.39,122.55
2018,8,1,9,30,6.0,199.0,3.1,17.2,204.0,177.62,139.3
2018,8,1,9,45,9.0,220.5,3.2,17.3,228.0,199.81,156.72
2018,8,1,10,0,12.0,242.0,3.3,17.4,252.0,221.96,173.99
2018,8,1,10,15,15.5,269.0,3.45,17.5,282.0,249.58,195.45
2018,8,1,10,30,19.0,296.0,3.6,17.6,312.0,277.02,216.6
2018,8,1,10,45,19.0,300.0,3.75,17.65,316.5,279.61,218.32
2018,8,1,11,0,19.0,304.0,3.9,17.7,321.0,282.12,220.06
2018,8,1,11,15,18.5,305.5,4.0,17.75,322.5,281.78,219.59
2018,8,1,11,30,18.0,307.0,4.1,17.8,324.0,281.37,219.1
2018,8,1,11,45,18.5,311.5,4.2,17.8,329.0,284.43,221.43
2018,8,1,12,0,19.0,316.0,4.3,17.8,334.0,287.28,223.62
2018,8,1,12,15,19.5,320.0,4.35,17.85,338.5,289.48,225.26
2018,8,1,12,30,20.0,324.0,4.4,17.9,343.0,291.45,226.75
2018,8,1,12,45,19.0,318.5,4.45,17.9,336.5,283.89,220.91
2018,8,1,13,0,18.0,313.0,4.5,17.9,330.0,276.39,215.14
2018,8,1,13,15,19.5,316.0,4.55,17.9,334.0,277.8,216.37
2018,8,1,13,30,21.0,319.0,4.6,17.9,338.0,278.88,217.34
2018,8,1,13,45,170.5,282.5,4.65,17.9,430.5,343.85,270.28
2018,8,1,14,0,320.0,246.0,4.7,17.9,523.0,388.06,305.01
2018,8,1,14,15,610.0,170.0,4.7,17.8,676.5,454.87,355.23
2018,8,1,14,30,900.0,94.0,4.7,17.7,830.0,494.46,379.96
2018,8,1,14,45,892.5,92.5,4.7,17.6,795.5,437.18,329.86
2018,8,1,15,0,885.0,91.0,4.7,17.5,761.0,379.26,278.3
2018,8,1,15,15,873.5,89.0,4.7,17.5,720.5,319.44,224.48
2018,8,1,15,30,862.0,87.0,4.7,17.5,680.0,259.96,171.37
2018,8,1,15,45,847.0,85.5,4.75,17.25,635.5,200.84,121.72
2018,8,1,16,0,832.0,84.0,4.8,17.0,591.0,142.95,80.41
2018,8,1,16,15,812.5,81.0,4.85,16.8,542.5,76.68,48.02
2018,8,1,16,30,793.0,78.0,4.9,16.6,494.0,61.54,48.35
2018,8,1,16,45,766.5,75.0,4.95,16.4,443.5,60.02,47.23
2018,8,1,17,0,740.0,72.0,5.0,16.2,393.0,58.45,46.06
2018,8,1,17,15,702.0,69.0,5.0,15.95,341.5,56.73,44.73
2018,8,1,17,30,664.0,66.0,5.0,15.7,290.0,50.53,39.36
2018,8,1,17,45,609.0,61.0,5.0,15.45,239.5,47.32,36.56
2018,8,1,18,0,554.0,56.0,5.0,15.2,189.0,44.12,33.62
2018,8,1,18,15,473.0,49.0,5.0,15.0,143.5,39.15,28.94
2018,8,1,18,30,392.0,42.0,5.0,14.8,98.0,34.21,24.03
2018,8,1,18,45,268.0,31.0,4.95,14.6,62.5,25.58,14.73
2018,8,1,19,0,144.0,20.0,4.9,14.4,27.0,15.61,0.0
2018,8,1,19,15,72.0,10.0,4.9,14.4,13.5,8.54,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.35,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,2,5,15,69.0,9.0,4.2,13.8,11.5,0.0,0.0
2018,8,2,5,30,138.0,18.0,4.3,14.0,23.0,58.76,0.0
2018,8,2,5,45,253.5,29.5,4.4,14.2,56.5,148.44,96.69
2018,8,2,6,0,369.0,41.0,4.5,14.4,90.0,227.69,178.27
2018,8,2,6,15,350.5,38.0,4.45,14.55,101.0,236.85,192.64
2018,8,2,6,30,332.0,35.0,4.4,14.7,112.0,240.54,199.82
2018,8,2,6,45,166.0,39.5,4.4,14.85,78.0,156.55,130.09
2018,8,2,7,0,0.0,44.0,4.4,15.0,44.0,36.36,25.49
2018,8,2,7,15,0.0,54.5,4.4,15.2,54.5,45.1,32.91
2018,8,2,7,30,0.0,65.0,4.4,15.4,65.0,53.87,40.2
2018,8,2,7,45,0.0,75.0,4.4,15.55,75.0,62.23,47.09
2018,8,2,8,0,0.0,85.0,4.4,15.7,85.0,70.62,53.91
2018,8,2,8,15,0.0,95.5,4.45,15.85,95.5,79.7,61.26
2018,8,2,8,30,0.0,106.0,4.5,16.0,106.0,88.89,68.64
2018,8,2,8,45,0.0,118.0,4.55,16.2,118.0,99.43,77.06
2018,8,2,9,0,0.0,130.0,4.6,16.4,130.0,109.98,85.43
2018,8,2,9,15,1.5,149.0,4.65,16.5,150.0,128.23,100.13
2018,8,2,9,30,3.0,168.0,4.7,16.6,170.0,146.55,114.78
2018,8,2,9,45,7.0,201.5,4.75,16.7,207.0,180.52,142.01
2018,8,2,10,0,11.0,235.0,4.8,16.8,244.0,214.63,169.06
2018,8,2,10,15,14.5,263.0,4.8,16.85,275.5,243.16,191.45
2018,8,2,10,30,18.0,291.0,4.8,16.9,307.0,271.54,213.54
2018,8,2,10,45,21.0,310.0,4.85,17.0,329.0,290.87,228.4
2018,8,2,11,0,24.0,329.0,4.9,17.1,351.0,326.24,255.65
2018,8,2,11,15,31.0,356.0,4.9,17.15,384.5,356.25,278.7
2018,8,2,11,30,38.0,383.0,4.9,17.2,418.0,385.27,300.83
2018,8,2,11,45,48.0,401.5,4.9,17.2,446.0,407.84,318.12
2018,8,2,12,0,58.0,420.0,4.9,17.2,474.0,429.1,334.35
2018,8,2,12,15,85.0,436.0,4.9,17.2,515.5,461.28,359.35
2018,8,2,12,30,112.0,452.0,4.9,17.2,557.0,500.39,389.21
2018,8,2,12,45,197.0,439.5,4.95,17.25,622.5,546.5,425.79
2018,8,2,13,0,282.0,427.0,5.0,17.3,688.0,591.3,460.57
2018,8,2,13,15,458.0,345.5,5.0,17.3,762.0,633.99,495.27
2018,8,2,13,30,634.0,264.0,5.0,17.3,836.0,656.49,513.65
2018,8,2,13,45,782.5,179.5,5.0,17.3,868.0,642.48,503.41
2018,8,2,14,0,931.0,95.0,5.0,17.3,900.0,614.06,480.73
2018,8,2,14,15,925.0,94.0,4.95,17.25,871.0,559.03,434.94
2018,8,2,14,30,919.0,93.0,4.9,17.2,842.0,502.67,386.88
2018,8,2,14,45,911.0,91.5,4.9,17.15,807.0,444.02,335.75
2018,8,2,15,0,903.0,90.0,4.9,17.1,772.0,384.76,282.83
2018,8,2,15,15,892.0,88.5,4.9,17.1,731.5,324.28,228.21
2018,8,2,15,30,881.0,87.0,4.9,17.1,691.0,264.04,174.23
2018,8,2,15,45,864.5,85.5,4.9,16.9,645.0,203.42,123.24
2018,8,2,16,0,848.0,84.0,4.9,16.7,599.0,144.18,80.99
2018,8,2,16,15,826.5,82.0,4.95,16.55,549.5,77.47,48.83
2018,8,2,16,30,805.0,80.0,5.0,16.4,500.0,63.17,49.82
2018,8,2,16,45,777.0,77.0,5.05,16.25,448.5,61.67,48.71
2018,8,2,17,0,749.0,74.0,5.1,16.1,397.0,60.13,47.56
2018,8,2,17,15,709.5,71.0,5.15,15.9,345.0,58.44,46.25
2018,8,2,17,30,670.0,68.0,5.2,15.7,293.0,52.12,40.77
2018,8,2,17,45,610.0,63.5,5.3,15.45,241.5,49.31,38.32
2018,8,2,18,0,550.0,59.0,5.4,15.2,190.0,46.57,35.78
2018,8,2,18,15,463.5,51.5,5.3,15.05,143.5,41.27,30.77
2018,8,2,18,30,377.0,44.0,5.2,14.9,97.0,36.01,25.52
2018,8,2,18,45,251.0,32.0,5.1,14.75,61.0,24.89,13.86
2018,8,2,19,0,125.0,20.0,5.0,14.6,25.0,15.6,0.0
2018,8,2,19,15,62.5,10.0,4.85,14.55,12.5,8.54,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,3,5,15,20.5,6.5,3.8,13.95,7.0,0.0,0.0
2018,8,3,5,30,41.0,13.0,3.9,14.2,14.0,24.02,0.0
2018,8,3,5,45,89.5,30.5,4.0,14.45,40.0,79.71,48.62
2018,8,3,6,0,138.0,48.0,4.1,14.7,66.0,126.09,97.14
2018,8,3,6,15,142.0,56.5,4.0,14.85,82.0,142.27,114.06
2018,8,3,6,30,146.0,65.0,3.9,15.0,98.0,159.84,130.9
2018,8,3,6,45,73.0,67.0,3.8,15.15,83.5,114.04,92.62
2018,8,3,7,0,0.0,69.0,3.7,15.3,69.0,57.59,43.54
2018,8,3,7,15,0.0,82.0,3.5,15.45,82.0,69.0,53.14
2018,8,3,7,30,0.0,95.0,3.3,15.6,95.0,80.41,62.56
2018,8,3,7,45,0.0,109.5,3.15,15.75,109.5,93.25,73.03
2018,8,3,8,0,0.0,124.0,3.0,15.9,124.0,106.09,83.38
2018,8,3,8,15,1.0,145.0,2.9,16.1,145.5,125.89,99.37
2018,8,3,8,30,2.0,166.0,2.8,16.3,167.0,145.77,115.22
2018,8,3,8,45,5.0,186.0,2.75,16.5,189.0,166.56,131.71
2018,8,3,9,0,8.0,206.0,2.7,16.7,211.0,187.45,148.11
2018,8,3,9,15,11.0,225.0,2.7,16.95,232.5,207.46,163.62
2018,8,3,9,30,14.0,244.0,2.7,17.2,254.0,227.47,178.99
2018,8,3,9,45,22.5,275.5,2.7,17.45,293.0,264.65,207.87
2018,8,3,10,0,31.0,307.0,2.7,17.7,332.0,320.44,250.61
2018,8,3,10,15,45.0,334.0,2.7,17.9,372.0,359.53,280.18
2018,8,3,10,30,59.0,361.0,2.7,18.1,412.0,398.05,308.97
2018,8,3,10,45,64.5,374.0,2.65,18.35,431.0,413.35,319.68
2018,8,3,11,0,70.0,387.0,2.6,18.6,450.0,427.99,329.93
2018,8,3,11,15,83.5,405.5,2.7,18.7,482.0,454.9,349.96
2018,8,3,11,30,97.0,424.0,2.8,18.8,514.0,480.48,368.83
2018,8,3,11,45,103.5,436.5,2.85,18.95,533.0,492.36,377.19
2018,8,3,12,0,110.0,449.0,2.9,19.1,552.0,515.89,394.05
2018,8,3,12,15,102.0,446.5,3.05,19.15,542.0,485.97,371.96
2018,8,3,12,30,94.0,444.0,3.2,19.2,532.0,469.0,359.45
2018,8,3,12,45,96.5,442.0,3.4,19.25,532.0,460.98,353.84
2018,8,3,13,0,99.0,440.0,3.6,19.3,532.0,452.36,347.69
2018,8,3,13,15,130.0,436.5,3.75,19.25,555.0,467.0,359.45
2018,8,3,13,30,161.0,433.0,3.9,19.2,578.0,472.03,363.77
2018,8,3,13,45,293.0,380.0,4.1,19.1,636.0,498.56,385.54
2018,8,3,14,0,425.0,327.0,4.3,19.0,694.0,511.32,395.62
2018,8,3,14,15,586.0,253.0,4.4,18.9,740.5,507.71,391.85
2018,8,3,14,30,747.0,179.0,4.5,18.8,787.0,486.92,372.62
2018,8,3,14,45,738.5,174.0,4.65,18.7,753.0,431.85,326.16
2018,8,3,15,0,730.0,169.0,4.8,18.6,719.0,376.73,278.53
2018,8,3,15,15,715.0,164.5,4.8,18.6,679.0,320.31,229.09
2018,8,3,15,30,700.0,160.0,4.8,18.6,639.0,265.05,181.0
2018,8,3,15,45,690.5,152.0,4.95,18.35,597.5,209.63,135.1
2018,8,3,16,0,681.0,144.0,5.1,18.1,556.0,155.2,95.96
2018,8,3,16,15,667.5,134.5,5.1,17.9,510.5,100.84,70.03
2018,8,3,16,30,654.0,125.0,5.1,17.7,465.0,85.34,68.77
2018,8,3,16,45,634.5,116.0,5.1,17.55,417.5,81.28,65.53
2018,8,3,17,0,615.0,107.0,5.1,17.4,370.0,76.92,61.99
2018,8,3,17,15,577.5,98.5,5.15,17.15,320.0,72.43,58.29
2018,8,3,17,30,540.0,90.0,5.2,16.9,270.0,67.72,54.32
2018,8,3,17,45,491.0,80.0,5.2,16.7,222.0,61.49,48.86
2018,8,3,18,0,442.0,70.0,5.2,16.5,174.0,55.01,43.01
2018,8,3,18,15,364.5,58.5,5.1,16.3,130.0,44.53,33.42
2018,8,3,18,30,287.0,47.0,5.0,16.1,86.0,36.06,25.37
2018,8,3,18,45,190.5,32.0,4.9,15.9,53.5,24.75,13.27
2018,8,3,19,0,94.0,17.0,4.8,15.7,21.0,14.51,0.0
2018,8,3,19,15,47.0,8.5,4.65,15.7,10.5,7.26,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.65,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,4,5,15,23.5,6.0,2.85,14.4,7.0,0.0,0.0
2018,8,4,5,30,47.0,12.0,3.0,14.6,14.0,25.09,0.0
2018,8,4,5,45,107.0,29.5,3.1,14.8,41.0,84.76,49.97
2018,8,4,6,0,167.0,47.0,3.2,15.0,68.0,137.88,106.16
2018,8,4,6,15,171.0,57.0,3.1,15.15,87.5,157.68,126.53
2018,8,4,6,30,175.0,67.0,3.0,15.3,107.0,178.64,146.41
2018,8,4,6,45,90.0,83.5,2.95,15.45,104.5,143.95,117.69
2018,8,4,7,0,5.0,100.0,2.9,15.6,102.0,91.62,72.33
2018,8,4,7,15,6.5,120.0,2.9,15.8,122.5,111.11,88.61
2018,8,4,7,30,8.0,140.0,2.9,16.0,143.0,130.63,104.58
2018,8,4,7,45,7.0,151.5,2.9,16.25,154.5,139.63,111.53
2018,8,4,8,0,6.0,163.0,2.9,16.5,166.0,148.68,118.42
2018,8,4,8,15,8.5,178.5,2.95,16.8,183.5,164.63,130.99
2018,8,4,8,30,11.0,194.0,3.0,17.1,201.0,180.73,143.53
2018,8,4,8,45,18.0,221.0,3.1,17.35,233.0,212.24,168.49
2018,8,4,9,0,25.0,248.0,3.2,17.6,265.0,243.97,193.29
2018,8,4,9,15,29.5,271.0,3.25,17.85,292.0,287.63,226.99
2018,8,4,9,30,34.0,294.0,3.3,18.1,319.0,314.25,246.98
2018,8,4,9,45,40.0,316.0,3.4,18.4,347.0,341.01,267.01
2018,8,4,10,0,46.0,338.0,3.5,18.7,375.0,367.45,286.61
2018,8,4,10,15,58.0,363.0,3.65,18.8,411.5,402.44,313.05
2018,8,4,10,30,70.0,388.0,3.8,18.9,448.0,436.78,338.74
2018,8,4,10,45,87.0,409.0,3.9,19.05,485.5,471.09,364.31
2018,8,4,11,0,104.0,430.0,4.0,19.2,523.0,504.29,388.83
2018,8,4,11,15,112.0,440.0,4.15,19.2,542.0,533.39,410.14
2018,8,4,11,30,120.0,450.0,4.3,19.2,561.0,543.42,417.57
2018,8,4,11,45,117.0,452.5,4.45,19.2,561.5,534.83,411.22
2018,8,4,12,0,114.0,455.0,4.6,19.2,562.0,525.55,404.44
2018,8,4,12,15,154.5,446.0,4.75,19.15,591.0,542.87,418.82
2018,8,4,12,30,195.0,437.0,4.9,19.1,620.0,557.21,430.77
2018,8,4,12,45,331.5,392.0,5.05,19.0,699.5,620.7,481.35
2018,8,4,13,0,468.0,347.0,5.2,18.9,779.0,671.72,521.56
2018,8,4,13,15,663.5,245.0,5.3,18.85,847.0,699.05,545.0
2018,8,4,13,30,859.0,143.0,5.4,18.8,915.0,701.65,549.13
2018,8,4,13,45,891.5,122.5,5.5,18.7,906.0,661.9,518.13
2018,8,4,14,0,924.0,102.0,5.6,18.6,897.0,616.59,481.87
2018,8,4,14,15,917.0,100.5,5.7,18.55,867.5,560.74,435.85
2018,8,4,14,30,910.0,99.0,5.8,18.5,838.0,503.68,387.49
2018,8,4,14,45,900.5,97.5,5.85,18.45,802.0,444.67,336.09
2018,8,4,15,0,891.0,96.0,5.9,18.4,766.0,385.23,283.08
2018,8,4,15,15,879.0,94.5,5.9,18.4,725.0,324.9,228.64
2018,8,4,15,30,867.0,93.0,5.9,18.4,684.0,264.95,175.03
2018,8,4,15,45,849.0,92.0,5.9,18.15,638.0,205.01,124.85
2018,8,4,16,0,831.0,91.0,5.9,17.9,592.0,138.84,77.13
2018,8,4,16,15,805.0,89.5,5.85,17.75,541.5,81.19,52.58
2018,8,4,16,30,779.0,88.0,5.8,17.6,491.0,68.57,54.28
2018,8,4,16,45,743.0,86.5,5.8,17.45,438.5,68.33,54.31
2018,8,4,17,0,707.0,85.0,5.8,17.3,386.0,62.42,49.35
2018,8,4,17,15,665.5,80.0,5.7,17.05,333.5,59.76,47.2
2018,8,4,17,30,624.0,75.0,5.6,16.8,281.0,57.05,44.95
2018,8,4,17,45,563.5,69.0,5.5,16.55,230.5,53.37,41.73
2018,8,4,18,0,503.0,63.0,5.4,16.3,180.0,49.7,38.34
2018,8,4,18,15,425.5,53.5,5.25,16.05,135.0,42.97,32.06
2018,8,4,18,30,348.0,44.0,5.1,15.8,90.0,36.12,25.38
2018,8,4,18,45,239.0,31.0,4.9,15.55,56.5,24.12,12.34
2018,8,4,19,0,130.0,18.0,4.7,15.3,23.0,15.36,0.0
2018,8,4,19,15,65.0,9.0,4.65,15.25,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,5,15,56.0,8.5,3.95,14.25,10.0,0.0,0.0
2018,8,5,5,30,112.0,17.0,4.1,14.5,20.0,49.99,0.0
2018,8,5,5,45,228.0,29.5,4.2,14.75,52.5,138.03,80.39
2018,8,5,6,0,344.0,42.0,4.3,15.0,85.0,218.75,169.8
2018,8,5,6,15,333.5,39.0,4.25,15.2,96.5,231.57,187.44
2018,8,5,6,30,323.0,36.0,4.2,15.4,108.0,238.85,197.64
2018,8,5,6,45,161.5,42.0,4.1,15.55,78.0,158.5,131.24
2018,8,5,7,0,0.0,48.0,4.0,15.7,48.0,39.69,28.24
2018,8,5,7,15,0.0,61.5,3.85,15.85,61.5,50.94,37.78
2018,8,5,7,30,0.0,75.0,3.7,16.0,75.0,62.22,47.17
2018,8,5,7,45,0.0,86.5,3.6,16.15,86.5,72.12,55.29
2018,8,5,8,0,0.0,98.0,3.5,16.3,98.0,82.2,63.46
2018,8,5,8,15,0.0,118.0,3.4,16.45,118.0,100.03,77.97
2018,8,5,8,30,0.0,138.0,3.3,16.6,138.0,117.94,92.37
2018,8,5,8,45,1.5,156.5,3.25,16.75,157.5,135.86,106.7
2018,8,5,9,0,3.0,175.0,3.2,16.9,177.0,153.86,120.95
2018,8,5,9,15,6.0,193.0,3.2,17.05,197.5,172.85,135.96
2018,8,5,9,30,9.0,211.0,3.2,17.2,218.0,191.9,150.88
2018,8,5,9,45,11.5,230.5,3.2,17.3,239.5,211.85,166.41
2018,8,5,10,0,14.0,250.0,3.2,17.4,261.0,231.72,181.77
2018,8,5,10,15,16.0,270.0,3.25,17.5,283.0,251.45,196.9
2018,8,5,10,30,18.0,290.0,3.3,17.6,305.0,270.99,211.8
2018,8,5,10,45,21.5,311.5,3.35,17.7,330.0,293.15,228.72
2018,8,5,11,0,25.0,333.0,3.4,17.8,355.0,331.84,258.19
2018,8,5,11,15,28.0,347.5,3.45,17.9,373.0,345.98,268.67
2018,8,5,11,30,31.0,362.0,3.5,18.0,391.0,359.49,278.73
2018,8,5,11,45,32.5,370.0,3.55,18.05,400.5,364.79,282.58
2018,8,5,12,0,34.0,378.0,3.6,18.1,410.0,369.55,286.07
2018,8,5,12,15,37.0,382.5,3.65,18.2,417.0,371.83,287.73
2018,8,5,12,30,40.0,387.0,3.7,18.3,424.0,373.51,288.96
2018,8,5,12,45,39.0,383.5,3.75,18.35,419.5,364.35,281.96
2018,8,5,13,0,38.0,380.0,3.8,18.4,415.0,355.12,274.95
2018,8,5,13,15,42.0,381.5,3.85,18.45,419.5,353.65,273.97
2018,8,5,13,30,46.0,383.0,3.9,18.5,424.0,351.49,272.43
2018,8,5,13,45,200.5,340.0,4.0,18.5,513.0,410.22,319.64
2018,8,5,14,0,355.0,297.0,4.1,18.5,602.0,449.43,349.91
2018,8,5,14,15,625.0,202.0,4.15,18.45,717.0,489.37,379.06
2018,8,5,14,30,895.0,107.0,4.2,18.4,832.0,503.18,384.44
2018,8,5,14,45,887.5,105.0,4.3,18.35,797.0,445.24,334.52
2018,8,5,15,0,880.0,103.0,4.4,18.3,762.0,386.66,282.96
2018,8,5,15,15,868.0,101.0,4.4,18.3,721.0,326.43,229.2
2018,8,5,15,30,856.0,99.0,4.4,18.3,680.0,266.59,176.19
2018,8,5,15,45,841.5,95.5,4.45,18.1,634.5,198.93,120.0
2018,8,5,16,0,827.0,92.0,4.5,17.9,589.0,138.81,77.26
2018,8,5,16,15,805.5,89.5,4.5,17.75,539.5,80.78,52.56
2018,8,5,16,30,784.0,87.0,4.5,17.6,490.0,68.01,53.8
2018,8,5,16,45,753.5,83.5,4.45,17.45,438.0,66.32,52.56
2018,8,5,17,0,723.0,80.0,4.4,17.3,386.0,64.59,51.26
2018,8,5,17,15,678.0,76.5,4.35,17.05,333.0,57.44,45.17
2018,8,5,17,30,633.0,73.0,4.3,16.8,280.0,55.71,43.77
2018,8,5,17,45,564.5,67.5,4.25,16.55,228.0,52.29,40.77
2018,8,5,18,0,496.0,62.0,4.2,16.3,176.0,48.93,37.66
2018,8,5,18,15,407.5,52.5,4.15,16.0,130.5,42.12,31.3
2018,8,5,18,30,319.0,43.0,4.1,15.7,85.0,35.23,24.57
2018,8,5,18,45,205.5,29.5,4.1,15.45,52.0,22.91,10.88
2018,8,5,19,0,92.0,16.0,4.1,15.2,19.0,13.66,0.0
2018,8,5,19,15,46.0,8.0,4.05,15.05,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,6,5,15,15.5,4.5,3.05,13.6,5.0,0.0,0.0
2018,8,6,5,30,31.0,9.0,3.1,13.8,10.0,17.53,0.0
2018,8,6,5,45,75.0,25.0,3.15,14.0,33.0,65.67,33.91
2018,8,6,6,0,119.0,41.0,3.2,14.2,56.0,109.52,83.35
2018,8,6,6,15,124.5,52.0,3.05,14.35,74.0,129.2,103.13
2018,8,6,6,30,130.0,63.0,2.9,14.5,92.0,149.97,122.56
2018,8,6,6,45,65.5,74.5,2.7,14.65,89.0,119.21,96.91
2018,8,6,7,0,1.0,86.0,2.5,14.8,86.0,74.98,58.41
2018,8,6,7,15,1.5,106.5,2.35,15.0,107.0,94.14,74.5
2018,8,6,7,30,2.0,127.0,2.2,15.2,128.0,113.28,90.24
2018,8,6,7,45,8.0,151.0,2.05,15.4,155.0,140.23,112.36
2018,8,6,8,0,14.0,175.0,1.9,15.6,182.0,167.56,134.43
2018,8,6,8,15,24.5,201.5,1.95,15.9,215.5,201.59,161.73
2018,8,6,8,30,35.0,228.0,2.0,16.2,249.0,252.62,202.07
2018,8,6,8,45,49.5,255.5,2.0,16.55,287.5,294.0,234.09
2018,8,6,9,0,64.0,283.0,2.0,16.9,326.0,335.7,265.81
2018,8,6,9,15,86.5,309.0,2.05,17.25,371.0,383.51,302.03
2018,8,6,9,30,109.0,335.0,2.1,17.6,416.0,451.36,352.45
2018,8,6,9,45,116.5,356.0,2.2,17.95,446.5,479.21,371.97
2018,8,6,10,0,124.0,377.0,2.3,18.3,477.0,506.27,390.97
2018,8,6,10,15,132.0,394.0,2.4,18.6,504.0,528.67,406.58
2018,8,6,10,30,140.0,411.0,2.5,18.9,531.0,550.04,421.38
2018,8,6,10,45,145.5,423.5,2.65,19.25,551.0,563.16,430.22
2018,8,6,11,0,151.0,436.0,2.8,19.6,571.0,575.1,438.25
2018,8,6,11,15,143.5,444.0,2.9,19.8,574.0,568.77,432.87
2018,8,6,11,30,136.0,452.0,3.0,20.0,577.0,561.6,427.04
2018,8,6,11,45,133.5,455.5,3.15,20.2,579.0,553.99,421.27
2018,8,6,12,0,131.0,459.0,3.3,20.4,581.0,545.56,414.92
2018,8,6,12,15,123.5,457.5,3.45,20.45,572.5,527.47,401.67
2018,8,6,12,30,116.0,456.0,3.6,20.5,564.0,509.2,388.28
2018,8,6,12,45,137.0,454.0,3.7,20.55,580.5,513.19,391.82
2018,8,6,13,0,158.0,452.0,3.8,20.6,597.0,514.99,393.56
2018,8,6,13,15,169.5,444.0,3.95,20.55,597.5,502.69,384.91
2018,8,6,13,30,181.0,436.0,4.1,20.5,598.0,489.01,375.12
2018,8,6,13,45,284.5,379.5,4.2,20.45,627.0,494.25,380.5
2018,8,6,14,0,388.0,323.0,4.3,20.4,656.0,488.59,376.62
2018,8,6,14,15,607.5,229.5,4.35,20.25,730.0,502.07,385.96
2018,8,6,14,30,827.0,136.0,4.4,20.1,804.0,493.2,375.2
2018,8,6,14,45,828.0,128.5,4.45,19.9,772.0,436.61,327.06
2018,8,6,15,0,829.0,121.0,4.5,19.7,740.0,378.73,276.61
2018,8,6,15,15,815.5,118.5,4.5,19.7,699.5,319.45,224.25
2018,8,6,15,30,802.0,116.0,4.5,19.7,659.0,260.94,172.94
2018,8,6,15,45,791.0,111.0,4.5,19.15,615.5,202.01,124.21
2018,8,6,16,0,780.0,106.0,4.5,18.6,572.0,144.07,83.22
2018,8,6,16,15,755.0,103.0,4.45,18.25,523.0,88.38,59.64
2018,8,6,16,30,730.0,100.0,4.4,17.9,474.0,70.05,55.51
2018,8,6,16,45,688.5,98.0,4.4,17.6,421.0,69.81,55.58
2018,8,6,17,0,647.0,96.0,4.4,17.3,368.0,69.68,55.72
2018,8,6,17,15,592.5,92.5,4.35,16.95,315.5,68.43,54.85
2018,8,6,17,30,538.0,89.0,4.3,16.6,263.0,67.31,54.03
2018,8,6,17,45,455.5,82.0,4.2,16.2,211.0,60.97,48.48
2018,8,6,18,0,373.0,75.0,4.1,15.8,159.0,56.07,44.01
2018,8,6,18,15,295.5,60.0,4.05,15.6,116.0,45.35,34.14
2018,8,6,18,30,218.0,45.0,4.0,15.4,73.0,34.38,23.78
2018,8,6,18,45,135.5,29.0,3.95,15.15,44.0,22.38,9.8
2018,8,6,19,0,53.0,13.0,3.9,14.9,15.0,11.1,0.0
2018,8,6,19,15,26.5,6.5,3.9,14.85,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,5,15,33.5,6.5,3.05,13.6,7.5,0.0,0.0
2018,8,7,5,30,67.0,13.0,3.1,13.8,15.0,32.44,0.0
2018,8,7,5,45,150.5,27.5,3.2,14.0,42.5,105.74,53.53
2018,8,7,6,0,234.0,42.0,3.3,14.2,70.0,171.67,132.39
2018,8,7,6,15,259.5,56.5,3.25,14.3,102.0,213.52,172.59
2018,8,7,6,30,285.0,71.0,3.2,14.4,134.0,258.08,213.01
2018,8,7,6,45,202.5,94.0,3.1,14.55,144.5,237.18,197.01
2018,8,7,7,0,120.0,117.0,3.0,14.7,155.0,206.61,171.13
2018,8,7,7,15,81.5,126.5,2.95,14.9,154.5,193.33,159.34
2018,8,7,7,30,43.0,136.0,2.9,15.1,154.0,163.24,133.09
2018,8,7,7,45,29.5,146.0,2.85,15.3,159.0,162.89,131.97
2018,8,7,8,0,16.0,156.0,2.8,15.5,164.0,150.35,120.66
2018,8,7,8,15,16.5,173.5,2.75,15.7,182.5,166.97,133.8
2018,8,7,8,30,17.0,191.0,2.7,15.9,201.0,183.54,146.7
2018,8,7,8,45,16.0,204.5,2.7,16.1,214.5,194.79,155.15
2018,8,7,9,0,15.0,218.0,2.7,16.3,228.0,205.95,163.47
2018,8,7,9,15,15.5,230.5,2.75,16.35,241.5,217.49,172.23
2018,8,7,9,30,16.0,243.0,2.8,16.4,255.0,228.98,180.93
2018,8,7,9,45,16.5,254.0,2.9,16.45,267.0,238.99,188.46
2018,8,7,10,0,17.0,265.0,3.0,16.5,279.0,248.92,195.93
2018,8,7,10,15,21.5,288.5,3.1,16.5,306.5,274.41,215.75
2018,8,7,10,30,26.0,312.0,3.2,16.5,334.0,317.43,248.97
2018,8,7,10,45,29.5,329.5,3.3,16.55,355.0,335.93,262.92
2018,8,7,11,0,33.0,347.0,3.4,16.6,376.0,353.87,276.48
2018,8,7,11,15,28.5,337.0,3.5,16.55,362.5,336.85,263.11
2018,8,7,11,30,24.0,327.0,3.6,16.5,349.0,320.1,250.06
2018,8,7,11,45,21.0,317.0,3.7,16.5,336.5,292.21,228.39
2018,8,7,12,0,18.0,307.0,3.8,16.5,324.0,279.02,218.09
2018,8,7,12,15,19.0,312.5,3.8,16.55,330.5,283.04,221.18
2018,8,7,12,30,20.0,318.0,3.8,16.6,337.0,286.79,224.04
2018,8,7,12,45,24.5,333.5,3.8,16.65,356.5,309.31,241.54
2018,8,7,13,0,29.0,349.0,3.8,16.7,376.0,322.03,251.36
2018,8,7,13,15,30.5,346.5,3.8,16.75,374.5,316.3,246.94
2018,8,7,13,30,32.0,344.0,3.8,16.8,373.0,310.32,242.39
2018,8,7,13,45,137.0,323.5,3.8,16.85,441.5,356.81,280.01
2018,8,7,14,0,242.0,303.0,3.8,16.9,510.0,388.71,304.85
2018,8,7,14,15,450.0,266.5,3.85,16.85,635.0,449.86,350.85
2018,8,7,14,30,658.0,230.0,3.9,16.8,760.0,486.2,374.47
2018,8,7,14,45,654.5,220.0,3.95,16.8,727.5,433.5,329.8
2018,8,7,15,0,651.0,210.0,4.0,16.8,695.0,380.47,284.12
2018,8,7,15,15,634.5,204.5,4.0,16.8,655.5,326.9,237.66
2018,8,7,15,30,618.0,199.0,4.0,16.8,616.0,274.89,192.86
2018,8,7,15,45,608.0,187.5,4.0,16.6,574.0,221.39,148.88
2018,8,7,16,0,598.0,176.0,4.0,16.4,532.0,169.11,111.32
2018,8,7,16,15,582.0,164.5,4.0,16.25,486.5,117.39,86.21
2018,8,7,16,30,566.0,153.0,4.0,16.1,441.0,103.25,84.77
2018,8,7,16,45,542.0,141.5,4.0,15.95,393.5,97.32,79.96
2018,8,7,17,0,518.0,130.0,4.0,15.8,346.0,91.07,74.81
2018,8,7,17,15,478.5,118.0,3.95,15.6,296.5,84.0,68.86
2018,8,7,17,30,439.0,106.0,3.9,15.4,247.0,76.64,62.52
2018,8,7,17,45,390.5,92.0,3.85,15.2,200.5,67.51,54.45
2018,8,7,18,0,342.0,78.0,3.8,15.0,154.0,58.07,45.88
2018,8,7,18,15,273.0,61.5,3.75,14.85,112.0,46.37,35.1
2018,8,7,18,30,204.0,45.0,3.7,14.7,70.0,34.35,23.74
2018,8,7,18,45,131.5,29.0,3.65,14.55,42.5,22.39,8.93
2018,8,7,19,0,59.0,13.0,3.6,14.4,15.0,11.1,0.0
2018,8,7,19,15,29.5,6.5,3.6,14.35,7.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.75,14.2,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.8,14.4,15.0,33.47,0.0
2018,8,8,5,45,157.0,27.5,2.8,14.65,43.0,108.0,49.65
2018,8,8,6,0,244.0,42.0,2.8,14.9,71.0,176.76,135.52
2018,8,8,6,15,247.0,54.0,2.65,15.05,95.5,204.87,164.73
2018,8,8,6,30,250.0,66.0,2.5,15.2,120.0,233.42,191.65
2018,8,8,6,45,140.0,90.5,2.35,15.4,122.0,184.31,151.73
2018,8,8,7,0,30.0,115.0,2.2,15.6,124.0,134.39,108.63
2018,8,8,7,15,36.5,135.0,2.15,15.75,148.5,159.72,129.8
2018,8,8,7,30,43.0,155.0,2.1,15.9,173.0,185.45,150.76
2018,8,8,7,45,71.5,181.5,2.05,16.05,215.5,236.34,192.39
2018,8,8,8,0,100.0,208.0,2.0,16.2,258.0,289.05,234.52
2018,8,8,8,15,139.0,233.0,1.95,16.4,310.5,367.67,296.09
2018,8,8,8,30,178.0,258.0,1.9,16.6,363.0,431.86,344.88
2018,8,8,8,45,173.5,280.0,1.85,16.8,389.0,454.19,359.79
2018,8,8,9,0,169.0,302.0,1.8,17.0,415.0,475.36,373.85
2018,8,8,9,15,155.5,320.5,1.8,17.15,429.5,482.88,377.64
2018,8,8,9,30,142.0,339.0,1.8,17.3,444.0,489.02,380.51
2018,8,8,9,45,160.5,358.5,1.8,17.45,482.5,526.43,407.41
2018,8,8,10,0,179.0,378.0,1.8,17.6,521.0,563.1,433.2
2018,8,8,10,15,235.0,381.5,1.85,17.75,577.0,638.92,487.94
2018,8,8,10,30,291.0,385.0,1.9,17.9,633.0,693.55,526.66
2018,8,8,10,45,296.5,393.0,1.9,18.0,651.5,700.97,530.55
2018,8,8,11,0,302.0,401.0,1.9,18.1,670.0,706.54,533.62
2018,8,8,11,15,282.5,403.5,1.95,18.2,658.5,680.62,514.61
2018,8,8,11,30,263.0,406.0,2.0,18.3,647.0,653.73,495.12
2018,8,8,11,45,455.0,328.5,2.05,18.35,749.5,759.62,574.49
2018,8,8,12,0,647.0,251.0,2.1,18.4,852.0,844.73,636.41
2018,8,8,12,15,725.5,217.5,2.2,18.45,891.5,857.22,646.05
2018,8,8,12,30,804.0,184.0,2.3,18.5,931.0,856.67,646.71
2018,8,8,12,45,666.0,241.5,2.4,18.55,857.0,768.71,583.76
2018,8,8,13,0,528.0,299.0,2.5,18.6,783.0,679.46,518.65
2018,8,8,13,15,334.0,367.0,2.6,18.6,671.5,561.75,430.79
2018,8,8,13,30,140.0,435.0,2.7,18.6,560.0,461.49,354.03
2018,8,8,13,45,238.5,382.5,2.8,18.55,588.5,468.9,361.62
2018,8,8,14,0,337.0,330.0,2.9,18.5,617.0,464.39,358.76
2018,8,8,14,15,551.5,250.5,3.0,18.4,701.5,490.02,377.32
2018,8,8,14,30,766.0,171.0,3.1,18.3,786.0,493.0,375.61
2018,8,8,14,45,755.5,167.0,3.2,18.2,751.0,434.19,326.47
2018,8,8,15,0,745.0,163.0,3.3,18.1,716.0,377.79,278.1
2018,8,8,15,15,729.5,159.0,3.3,18.1,675.5,320.34,228.08
2018,8,8,15,30,714.0,155.0,3.3,18.1,635.0,264.11,179.4
2018,8,8,15,45,693.5,150.5,3.5,17.8,590.0,208.21,133.87
2018,8,8,16,0,673.0,146.0,3.7,17.5,545.0,154.63,96.36
2018,8,8,16,15,647.0,139.5,3.7,17.35,496.5,102.09,72.95
2018,8,8,16,30,621.0,133.0,3.7,17.2,448.0,91.23,74.04
2018,8,8,16,45,587.5,125.5,3.75,17.0,398.0,88.28,71.81
2018,8,8,17,0,554.0,118.0,3.8,16.8,348.0,85.17,69.38
2018,8,8,17,15,511.5,108.5,3.85,16.6,298.0,78.06,63.39
2018,8,8,17,30,469.0,99.0,3.9,16.4,248.0,72.18,58.36
2018,8,8,17,45,413.5,86.5,3.9,16.2,200.5,63.89,51.03
2018,8,8,18,0,358.0,74.0,3.9,16.0,153.0,55.34,43.28
2018,8,8,18,15,286.0,58.0,3.85,15.8,110.5,43.91,32.76
2018,8,8,18,30,214.0,42.0,3.8,15.6,68.0,32.17,21.68
2018,8,8,18,45,137.0,27.0,3.75,15.4,41.0,20.89,6.8
2018,8,8,19,0,60.0,12.0,3.7,15.2,14.0,10.24,0.0
2018,8,8,19,15,30.0,6.0,3.65,15.1,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,9,5,15,22.5,4.5,2.25,13.8,5.0,0.0,0.0
2018,8,9,5,30,45.0,9.0,2.3,14.0,10.0,22.11,0.0
2018,8,9,5,45,107.0,24.0,2.35,14.2,34.5,84.01,32.98
2018,8,9,6,0,169.0,39.0,2.4,14.4,59.0,140.69,107.04
2018,8,9,6,15,206.5,56.5,2.3,14.65,92.5,177.73,142.67
2018,8,9,6,30,244.0,74.0,2.2,14.9,126.0,228.56,187.7
2018,8,9,6,45,230.0,94.5,2.1,15.15,154.5,255.68,211.54
2018,8,9,7,0,216.0,115.0,2.0,15.4,183.0,280.53,232.23
2018,8,9,7,15,224.5,137.0,1.95,15.65,218.5,320.77,264.69
2018,8,9,7,30,233.0,159.0,1.9,15.9,254.0,360.89,295.98
2018,8,9,7,45,229.5,182.5,1.85,16.15,286.5,393.13,319.9
2018,8,9,8,0,226.0,206.0,1.8,16.4,319.0,424.05,342.19
2018,8,9,8,15,242.0,227.0,1.8,16.65,359.5,467.43,374.15
2018,8,9,8,30,258.0,248.0,1.8,16.9,400.0,510.71,405.28
2018,8,9,8,45,273.5,266.5,1.8,17.15,439.0,550.35,433.17
2018,8,9,9,0,289.0,285.0,1.8,17.4,478.0,589.41,460.17
2018,8,9,9,15,289.0,305.5,1.8,17.7,508.5,614.96,476.49
2018,8,9,9,30,289.0,326.0,1.8,18.0,539.0,638.85,491.55
2018,8,9,9,45,313.5,337.0,1.8,18.25,578.5,674.92,516.01
2018,8,9,10,0,338.0,348.0,1.8,18.5,618.0,709.76,539.18
2018,8,9,10,15,362.0,352.5,1.85,18.75,651.5,735.69,556.43
2018,8,9,10,30,386.0,357.0,1.9,19.0,685.0,759.82,572.42
2018,8,9,10,45,346.5,380.0,1.9,19.25,680.5,737.97,554.58
2018,8,9,11,0,307.0,403.0,1.9,19.5,676.0,714.28,535.96
2018,8,9,11,15,254.5,425.5,1.95,19.65,654.5,676.12,507.55
2018,8,9,11,30,202.0,448.0,2.0,19.8,633.0,621.99,468.06
2018,8,9,11,45,204.0,452.5,2.1,20.0,640.5,618.06,465.51
2018,8,9,12,0,206.0,457.0,2.2,20.2,648.0,612.8,461.65
2018,8,9,12,15,245.0,449.0,2.3,20.25,676.0,638.04,480.52
2018,8,9,12,30,284.0,441.0,2.4,20.3,704.0,647.33,487.95
2018,8,9,12,45,299.5,431.5,2.5,20.4,707.0,632.86,478.03
2018,8,9,13,0,315.0,422.0,2.6,20.5,710.0,616.39,466.67
2018,8,9,13,15,279.5,422.5,2.7,20.5,675.0,569.63,432.59
2018,8,9,13,30,244.0,423.0,2.8,20.5,640.0,525.07,399.85
2018,8,9,13,45,313.5,378.5,2.9,20.5,650.0,512.75,391.9
2018,8,9,14,0,383.0,334.0,3.0,20.5,660.0,495.36,379.12
2018,8,9,14,15,568.0,257.0,3.05,20.4,721.5,503.82,384.56
2018,8,9,14,30,753.0,180.0,3.1,20.3,783.0,491.91,371.98
2018,8,9,14,45,741.5,176.5,3.15,20.25,748.0,435.87,325.29
2018,8,9,15,0,730.0,173.0,3.2,20.2,713.0,380.1,277.83
2018,8,9,15,15,714.0,169.0,3.2,20.2,672.5,323.2,228.83
2018,8,9,15,30,698.0,165.0,3.2,20.2,632.0,267.61,181.25
2018,8,9,15,45,680.0,158.5,3.25,20.0,587.5,211.5,135.88
2018,8,9,16,0,662.0,152.0,3.3,19.8,543.0,157.48,98.27
2018,8,9,16,15,639.0,144.5,3.3,19.6,495.0,104.94,75.05
2018,8,9,16,30,616.0,137.0,3.3,19.4,447.0,94.2,75.94
2018,8,9,16,45,586.0,127.5,3.3,19.2,397.0,89.93,72.6
2018,8,9,17,0,556.0,118.0,3.3,19.0,347.0,85.38,68.96
2018,8,9,17,15,516.0,107.5,3.3,18.65,297.0,77.51,62.39
2018,8,9,17,30,476.0,97.0,3.3,18.3,247.0,70.93,56.82
2018,8,9,17,45,424.0,84.5,3.25,17.9,199.5,62.61,49.56
2018,8,9,18,0,372.0,72.0,3.2,17.5,152.0,54.04,41.85
2018,8,9,18,15,298.0,57.0,3.25,17.2,110.0,43.26,31.97
2018,8,9,18,30,224.0,42.0,3.3,16.9,68.0,32.23,21.48
2018,8,9,18,45,144.0,27.5,3.3,16.6,41.0,21.3,5.51
2018,8,9,19,0,64.0,13.0,3.3,16.3,14.0,11.1,0.0
2018,8,9,19,15,32.0,6.5,3.25,16.15,7.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,5,15,64.5,7.0,2.1,14.7,8.0,0.0,0.0
