Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,5,30,129.0,14.0,2.2,14.9,16.0,53.45,0.0
2018,8,10,5,45,251.0,24.0,2.25,15.1,46.0,138.69,47.76
2018,8,10,6,0,373.0,34.0,2.3,15.3,76.0,226.59,172.37
2018,8,10,6,15,364.0,44.0,2.3,15.5,102.5,255.59,204.98
2018,8,10,6,30,355.0,54.0,2.3,15.7,129.0,283.07,231.99
2018,8,10,6,45,193.5,83.0,2.25,15.9,125.5,219.67,181.12
2018,8,10,7,0,32.0,112.0,2.2,16.1,122.0,132.85,107.13
2018,8,10,7,15,51.5,136.5,2.25,16.35,156.0,172.88,140.83
2018,8,10,7,30,71.0,161.0,2.3,16.6,190.0,214.3,174.82
2018,8,10,7,45,84.5,184.5,2.3,16.9,223.5,251.07,204.16
2018,8,10,8,0,98.0,208.0,2.3,17.2,257.0,288.49,233.45
2018,8,10,8,15,90.0,228.0,2.35,17.45,276.5,303.9,244.32
2018,8,10,8,30,82.0,248.0,2.4,17.7,296.0,318.42,254.4
2018,8,10,8,45,74.5,266.0,2.45,18.0,312.5,330.3,262.31
2018,8,10,9,0,67.0,284.0,2.5,18.3,329.0,341.46,269.61
2018,8,10,9,15,90.0,311.0,2.55,18.45,375.0,391.09,307.53
2018,8,10,9,30,113.0,338.0,2.6,18.6,421.0,461.0,359.73
2018,8,10,9,45,154.0,356.5,2.65,18.75,476.0,519.25,403.06
2018,8,10,10,0,195.0,375.0,2.7,18.9,531.0,577.23,445.49
2018,8,10,10,15,233.5,384.0,2.75,19.05,577.5,621.84,477.7
2018,8,10,10,30,272.0,393.0,2.8,19.2,624.0,684.67,522.22
2018,8,10,10,45,282.0,401.0,2.85,19.3,646.0,696.49,529.7
2018,8,10,11,0,292.0,409.0,2.9,19.4,668.0,706.45,536.25
2018,8,10,11,15,281.0,421.5,3.0,19.45,674.0,698.55,529.96
2018,8,10,11,30,270.0,434.0,3.1,19.5,680.0,689.06,522.71
2018,8,10,11,45,358.5,395.0,3.15,19.55,725.0,721.08,547.9
2018,8,10,12,0,447.0,356.0,3.2,19.6,770.0,760.93,577.73
2018,8,10,12,15,431.0,360.0,3.3,19.6,759.0,729.95,555.31
2018,8,10,12,30,415.0,364.0,3.4,19.6,748.0,697.92,532.41
2018,8,10,12,45,308.5,405.0,3.5,19.65,689.0,617.46,472.22
2018,8,10,13,0,202.0,446.0,3.6,19.7,630.0,545.15,417.34
2018,8,10,13,15,197.5,439.5,3.75,19.6,617.0,520.71,399.87
2018,8,10,13,30,193.0,433.0,3.9,19.5,604.0,496.16,381.86
2018,8,10,13,45,296.5,374.5,4.05,19.45,629.5,499.4,385.89
2018,8,10,14,0,400.0,316.0,4.2,19.4,655.0,491.67,380.49
2018,8,10,14,15,613.0,222.5,4.3,19.3,721.5,500.78,386.55
2018,8,10,14,30,826.0,129.0,4.4,19.2,788.0,487.6,372.57
2018,8,10,14,45,817.5,125.0,4.55,19.05,753.0,429.71,323.36
2018,8,10,15,0,809.0,121.0,4.7,18.9,718.0,371.56,272.69
2018,8,10,15,15,795.0,118.5,4.7,18.9,677.5,313.01,220.72
2018,8,10,15,30,781.0,116.0,4.7,18.9,637.0,255.32,169.95
2018,8,10,15,45,765.5,111.5,4.75,18.6,592.5,197.05,121.78
2018,8,10,16,0,750.0,107.0,4.8,18.3,548.0,140.37,82.0
2018,8,10,16,15,729.0,103.0,4.75,18.1,500.5,79.04,53.84
2018,8,10,16,30,708.0,99.0,4.7,17.9,453.0,69.48,55.08
2018,8,10,16,45,679.0,93.5,4.65,17.75,403.0,67.01,53.15
2018,8,10,17,0,650.0,88.0,4.6,17.6,353.0,64.41,51.08
2018,8,10,17,15,608.5,81.5,4.5,17.4,302.5,60.81,48.1
2018,8,10,17,30,567.0,75.0,4.4,17.2,252.0,57.1,44.93
2018,8,10,17,45,507.5,67.5,4.3,16.95,203.5,52.35,40.72
2018,8,10,18,0,448.0,60.0,4.2,16.7,155.0,47.53,36.25
2018,8,10,18,15,363.0,49.0,3.95,16.55,112.5,39.48,28.72
2018,8,10,18,30,278.0,38.0,3.7,16.4,70.0,29.42,19.04
2018,8,10,18,45,177.5,25.5,3.5,16.25,42.0,19.85,2.95
2018,8,10,19,0,77.0,13.0,3.3,16.1,14.0,11.1,0.0
2018,8,10,19,15,38.5,6.5,3.15,16.1,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,5,15,23.5,4.5,2.75,15.6,5.0,0.0,0.0
2018,8,11,5,30,47.0,9.0,2.9,15.8,10.0,22.85,0.0
2018,8,11,5,45,142.5,24.5,3.0,15.95,38.0,97.84,24.24
2018,8,11,6,0,238.0,40.0,3.1,16.1,66.0,173.81,131.1
2018,8,11,6,15,286.5,53.5,3.1,16.3,101.5,225.91,180.77
2018,8,11,6,30,335.0,67.0,3.1,16.5,137.0,283.49,231.99
2018,8,11,6,45,330.5,84.5,3.1,16.65,170.0,318.64,263.11
2018,8,11,7,0,326.0,102.0,3.1,16.8,203.0,352.38,291.54
2018,8,11,7,15,411.5,110.0,3.15,17.05,261.0,436.65,360.34
2018,8,11,7,30,497.0,118.0,3.2,17.3,319.0,527.53,432.06
2018,8,11,7,45,540.0,125.5,3.25,17.55,371.0,590.11,479.42
2018,8,11,8,0,583.0,133.0,3.3,17.8,423.0,663.2,533.31
2018,8,11,8,15,585.0,147.5,3.35,18.0,464.0,701.27,559.43
2018,8,11,8,30,587.0,162.0,3.4,18.2,505.0,736.93,583.51
2018,8,11,8,45,650.0,155.0,3.5,18.4,563.0,803.17,629.72
2018,8,11,9,0,713.0,148.0,3.6,18.6,621.0,869.03,674.59
2018,8,11,9,15,736.5,148.5,3.65,18.75,664.5,904.72,697.45
2018,8,11,9,30,760.0,149.0,3.7,18.9,708.0,930.82,713.72
2018,8,11,9,45,764.5,155.5,3.7,19.0,741.0,948.94,724.38
2018,8,11,10,0,769.0,162.0,3.7,19.1,774.0,963.56,732.75
2018,8,11,10,15,778.0,164.5,3.75,19.2,803.5,975.02,739.4
2018,8,11,10,30,787.0,167.0,3.8,19.3,833.0,982.86,743.72
2018,8,11,10,45,794.0,168.5,3.9,19.4,855.5,984.02,743.97
2018,8,11,11,0,801.0,170.0,4.0,19.5,878.0,981.46,741.85
2018,8,11,11,15,805.5,171.0,4.05,19.55,893.5,972.23,735.17
2018,8,11,11,30,810.0,172.0,4.1,19.6,909.0,959.32,726.13
2018,8,11,11,45,813.5,171.0,4.15,19.65,917.0,939.96,712.76
2018,8,11,12,0,817.0,170.0,4.2,19.7,925.0,917.14,697.1
2018,8,11,12,15,817.5,170.0,4.3,19.7,925.0,889.28,678.32
2018,8,11,12,30,818.0,170.0,4.4,19.7,925.0,858.33,657.41
2018,8,11,12,45,817.0,168.5,4.45,19.7,917.5,821.91,632.38
2018,8,11,13,0,816.0,167.0,4.5,19.7,910.0,782.89,604.37
2018,8,11,13,15,812.5,165.5,4.55,19.65,895.0,739.62,572.52
2018,8,11,13,30,809.0,164.0,4.6,19.6,880.0,694.31,538.44
2018,8,11,13,45,803.0,163.0,4.65,19.55,858.0,646.0,501.27
2018,8,11,14,0,797.0,162.0,4.7,19.5,836.0,596.27,462.03
2018,8,11,14,15,788.5,159.0,4.7,19.4,806.5,542.46,418.55
2018,8,11,14,30,780.0,156.0,4.7,19.3,777.0,488.01,373.34
2018,8,11,14,45,768.0,152.5,4.7,19.25,741.0,431.36,325.15
2018,8,11,15,0,756.0,149.0,4.7,19.2,705.0,374.96,276.07
2018,8,11,15,15,740.5,146.0,4.7,19.2,664.5,313.46,222.45
2018,8,11,15,30,725.0,143.0,4.7,19.2,624.0,257.22,173.42
2018,8,11,15,45,706.5,138.0,4.6,18.95,579.5,200.52,126.93
2018,8,11,16,0,688.0,133.0,4.5,18.7,535.0,145.89,88.76
2018,8,11,16,15,662.5,128.0,4.45,18.55,487.5,93.36,66.53
2018,8,11,16,30,637.0,123.0,4.4,18.4,440.0,84.98,68.37
2018,8,11,16,45,604.0,116.0,4.35,18.2,390.0,82.11,66.18
2018,8,11,17,0,571.0,109.0,4.3,18.0,340.0,79.08,63.81
2018,8,11,17,15,526.5,100.0,4.25,17.8,290.0,74.23,59.78
2018,8,11,17,30,482.0,91.0,4.2,17.6,240.0,66.96,53.51
2018,8,11,17,45,423.0,80.5,4.15,17.4,193.0,59.88,47.24
2018,8,11,18,0,364.0,70.0,4.1,17.2,146.0,52.63,40.61
2018,8,11,18,15,285.0,55.5,4.1,17.0,105.0,42.17,30.94
2018,8,11,18,30,206.0,41.0,4.1,16.8,64.0,31.47,20.54
2018,8,11,18,45,122.5,25.0,4.1,16.65,37.0,19.38,0.36
2018,8,11,19,0,39.0,9.0,4.1,16.5,10.0,7.68,0.0
2018,8,11,19,15,19.5,4.5,4.1,16.4,5.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,12,5,15,14.5,4.0,2.85,15.4,4.0,0.0,0.0
2018,8,12,5,30,29.0,8.0,2.9,15.6,8.0,16.22,0.0
2018,8,12,5,45,97.5,24.0,2.9,15.8,33.0,73.47,9.5
2018,8,12,6,0,166.0,40.0,2.9,16.0,58.0,142.94,106.74
2018,8,12,6,15,232.0,56.5,2.8,16.2,96.5,203.4,162.36
2018,8,12,6,30,298.0,73.0,2.7,16.4,135.0,271.23,221.56
2018,8,12,6,45,339.5,88.0,2.65,16.55,177.5,329.04,271.22
2018,8,12,7,0,381.0,103.0,2.6,16.7,220.0,390.34,322.03
2018,8,12,7,15,411.5,117.0,2.55,16.9,264.5,445.74,366.28
2018,8,12,7,30,442.0,131.0,2.5,17.1,309.0,502.65,410.21
2018,8,12,7,45,487.0,139.5,2.45,17.3,360.5,565.77,457.82
2018,8,12,8,0,532.0,148.0,2.4,17.5,412.0,630.71,505.32
2018,8,12,8,15,536.0,162.0,2.4,17.7,451.5,667.93,530.59
2018,8,12,8,30,540.0,176.0,2.4,17.9,491.0,703.18,554.09
2018,8,12,8,45,423.0,225.5,2.45,18.05,484.5,663.98,520.67
2018,8,12,9,0,306.0,275.0,2.5,18.2,478.0,596.92,467.47
2018,8,12,9,15,263.0,305.0,2.55,18.35,487.0,592.09,461.65
2018,8,12,9,30,220.0,335.0,2.6,18.5,496.0,563.57,438.38
2018,8,12,9,45,204.0,355.5,2.65,18.65,510.5,568.98,440.86
2018,8,12,10,0,188.0,376.0,2.7,18.8,525.0,572.81,442.0
2018,8,12,10,15,171.0,391.0,2.8,18.9,530.5,568.35,437.49
2018,8,12,10,30,154.0,406.0,2.9,19.0,536.0,562.72,432.23
2018,8,12,10,45,140.5,417.0,3.0,19.1,538.0,555.42,425.99
2018,8,12,11,0,127.0,428.0,3.1,19.2,540.0,547.3,419.2
2018,8,12,11,15,119.0,432.0,3.15,19.25,538.5,536.82,410.97
2018,8,12,11,30,111.0,436.0,3.2,19.3,537.0,525.77,402.38
2018,8,12,11,45,117.5,442.5,3.3,19.35,550.0,530.08,405.63
2018,8,12,12,0,124.0,449.0,3.4,19.4,563.0,533.11,407.89
2018,8,12,12,15,123.0,445.5,3.55,19.35,558.5,519.07,397.8
2018,8,12,12,30,122.0,442.0,3.7,19.3,554.0,504.54,387.37
2018,8,12,12,45,91.5,420.0,3.8,19.25,503.5,440.53,339.41
2018,8,12,13,0,61.0,398.0,3.9,19.2,453.0,389.87,301.02
2018,8,12,13,15,45.5,370.5,4.05,19.1,411.0,348.37,269.67
2018,8,12,13,30,30.0,343.0,4.2,19.0,369.0,309.0,239.63
2018,8,12,13,45,157.0,298.0,4.35,18.9,431.0,349.7,273.48
2018,8,12,14,0,284.0,253.0,4.5,18.8,493.0,374.04,293.1
2018,8,12,14,15,539.5,196.5,4.65,18.65,632.0,442.94,345.31
2018,8,12,14,30,795.0,140.0,4.8,18.5,771.0,482.21,370.71
2018,8,12,14,45,696.0,158.5,4.9,18.4,692.5,403.89,306.49
2018,8,12,15,0,597.0,177.0,5.0,18.3,614.0,337.62,251.88
2018,8,12,15,15,582.0,168.0,5.0,18.3,574.0,285.2,206.23
2018,8,12,15,30,567.0,159.0,5.0,18.3,534.0,234.28,162.2
2018,8,12,15,45,642.5,138.5,5.1,17.95,534.5,190.72,122.5
2018,8,12,16,0,718.0,118.0,5.2,17.6,535.0,137.84,81.69
2018,8,12,16,15,698.0,112.0,5.2,17.4,488.0,83.0,66.7
2018,8,12,16,30,678.0,106.0,5.2,17.2,441.0,74.0,59.2
2018,8,12,16,45,650.5,99.0,5.2,17.05,391.5,70.71,56.56
2018,8,12,17,0,623.0,92.0,5.2,16.9,342.0,67.22,53.72
2018,8,12,17,15,581.5,85.0,5.15,16.7,292.5,63.4,50.53
2018,8,12,17,30,540.0,78.0,5.1,16.5,243.0,59.45,47.13
2018,8,12,17,45,483.5,69.0,5.0,16.25,195.5,53.64,41.94
2018,8,12,18,0,427.0,60.0,4.9,16.0,148.0,47.67,36.41
2018,8,12,18,15,340.5,49.0,4.75,15.9,106.5,37.65,27.11
2018,8,12,18,30,254.0,38.0,4.6,15.8,65.0,29.38,18.69
2018,8,12,18,45,152.0,23.5,4.45,15.7,37.5,18.29,0.0
2018,8,12,19,0,50.0,9.0,4.3,15.6,10.0,7.68,0.0
2018,8,12,19,15,25.0,4.5,4.15,15.6,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,15,20.0,4.5,2.95,14.9,4.5,0.0,0.0
2018,8,13,5,30,40.0,9.0,3.1,15.1,9.0,20.69,0.0
2018,8,13,5,45,127.5,23.5,3.2,15.3,35.0,90.39,1.85
2018,8,13,6,0,215.0,38.0,3.3,15.5,61.0,162.61,121.42
2018,8,13,6,15,222.0,43.5,3.3,15.65,78.5,181.96,145.37
2018,8,13,6,30,229.0,49.0,3.3,15.8,96.0,202.87,166.34
2018,8,13,6,45,114.5,55.0,3.3,15.95,78.5,137.78,112.84
2018,8,13,7,0,0.0,61.0,3.3,16.1,61.0,50.54,37.41
2018,8,13,7,15,0.0,70.5,3.2,16.25,70.5,58.61,44.24
2018,8,13,7,30,0.0,80.0,3.1,16.4,80.0,66.81,51.01
2018,8,13,7,45,0.0,88.5,3.05,16.55,88.5,74.12,56.94
2018,8,13,8,0,0.0,97.0,3.0,16.7,97.0,81.47,62.82
2018,8,13,8,15,0.0,117.5,3.0,16.8,117.5,99.86,77.81
2018,8,13,8,30,0.0,138.0,3.0,16.9,138.0,118.33,92.67
2018,8,13,8,45,4.0,169.0,3.0,17.05,171.5,150.42,118.61
2018,8,13,9,0,8.0,200.0,3.0,17.2,205.0,182.85,144.45
2018,8,13,9,15,15.5,233.0,3.0,17.3,244.0,220.78,174.51
2018,8,13,9,30,23.0,266.0,3.0,17.4,283.0,258.91,204.31
2018,8,13,9,45,30.5,293.5,3.05,17.5,317.0,311.22,244.75
2018,8,13,10,0,38.0,321.0,3.1,17.6,351.0,345.16,270.46
2018,8,13,10,15,41.0,337.5,3.15,17.65,371.0,362.69,283.39
2018,8,13,10,30,44.0,354.0,3.2,17.7,391.0,379.78,296.0
2018,8,13,10,45,41.0,355.0,3.25,17.75,390.0,374.69,291.58
2018,8,13,11,0,38.0,356.0,3.3,17.8,389.0,369.5,287.23
2018,8,13,11,15,29.5,338.5,3.35,17.85,364.5,340.83,264.89
2018,8,13,11,30,21.0,321.0,3.4,17.9,340.0,298.1,231.74
2018,8,13,11,45,20.5,321.5,3.45,17.9,340.0,296.42,230.45
2018,8,13,12,0,20.0,322.0,3.5,17.9,340.0,294.65,229.01
2018,8,13,12,15,20.0,320.0,3.6,17.9,338.0,291.02,226.23
2018,8,13,12,30,20.0,318.0,3.7,17.9,336.0,287.31,223.41
2018,8,13,12,45,20.0,316.0,3.8,17.9,334.0,283.51,220.54
2018,8,13,13,0,20.0,314.0,3.9,17.9,332.0,279.62,217.62
2018,8,13,13,15,18.5,302.0,4.0,17.85,318.5,266.17,207.32
2018,8,13,13,30,17.0,290.0,4.1,17.8,305.0,252.97,197.2
2018,8,13,13,45,146.5,262.5,4.2,17.8,386.0,314.29,247.32
2018,8,13,14,0,276.0,235.0,4.3,17.8,467.0,358.24,281.99
2018,8,13,14,15,530.5,191.5,4.4,17.7,618.0,434.53,339.87
2018,8,13,14,30,785.0,148.0,4.5,17.6,769.0,483.98,372.82
2018,8,13,14,45,776.0,144.0,4.6,17.5,734.5,427.75,324.41
2018,8,13,15,0,767.0,140.0,4.7,17.4,700.0,371.42,275.03
2018,8,13,15,15,751.5,136.5,4.7,17.4,659.0,313.79,223.9
2018,8,13,15,30,736.0,133.0,4.7,17.4,618.0,251.76,169.83
2018,8,13,15,45,720.0,128.0,4.7,17.15,574.0,194.75,122.67
2018,8,13,16,0,704.0,123.0,4.7,16.9,530.0,139.48,83.91
2018,8,13,16,15,682.0,117.0,4.75,16.75,482.5,85.35,68.92
2018,8,13,16,30,660.0,111.0,4.8,16.6,435.0,77.31,62.23
2018,8,13,16,45,629.0,104.5,4.8,16.45,385.5,74.47,60.01
2018,8,13,17,0,598.0,98.0,4.8,16.3,336.0,71.48,57.61
2018,8,13,17,15,553.5,90.5,4.8,16.15,286.0,67.46,54.23
2018,8,13,17,30,509.0,83.0,4.8,16.0,236.0,63.29,50.62
2018,8,13,17,45,447.5,73.0,4.8,15.8,188.5,56.82,44.81
2018,8,13,18,0,386.0,63.0,4.8,15.6,141.0,47.78,36.54
2018,8,13,18,15,300.5,50.0,4.7,15.45,100.0,38.24,27.61
2018,8,13,18,30,215.0,37.0,4.6,15.3,59.0,28.53,17.8
2018,8,13,18,45,126.5,22.5,4.55,15.2,33.5,17.49,0.0
2018,8,13,19,0,38.0,8.0,4.5,15.1,8.0,6.83,0.0
2018,8,13,19,15,19.0,4.0,4.4,15.05,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,14,5,15,0.0,1.0,3.9,15.6,1.0,0.0,0.0
2018,8,14,5,30,0.0,2.0,3.9,15.7,2.0,1.71,0.0
2018,8,14,5,45,0.0,5.5,3.9,15.85,5.5,4.51,0.0
2018,8,14,6,0,0.0,9.0,3.9,16.0,9.0,7.39,0.16
2018,8,14,6,15,0.0,14.5,3.95,16.1,14.5,11.92,4.28
2018,8,14,6,30,0.0,20.0,4.0,16.2,20.0,16.46,8.29
2018,8,14,6,45,0.0,33.5,4.0,16.3,33.5,27.64,17.91
2018,8,14,7,0,0.0,47.0,4.0,16.4,47.0,38.86,27.5
2018,8,14,7,15,0.0,60.0,3.95,16.5,60.0,49.69,36.65
2018,8,14,7,30,0.0,73.0,3.9,16.6,73.0,60.55,45.71
2018,8,14,7,45,0.5,89.5,3.9,16.65,89.5,75.47,58.08
2018,8,14,8,0,1.0,106.0,3.9,16.7,106.0,90.63,70.52
2018,8,14,8,15,1.0,113.0,3.85,16.8,113.5,96.6,75.19
2018,8,14,8,30,1.0,120.0,3.8,16.9,121.0,102.63,79.87
2018,8,14,8,45,0.5,127.0,3.8,17.0,127.5,108.23,84.16
2018,8,14,9,0,0.0,134.0,3.8,17.1,134.0,113.83,88.43
2018,8,14,9,15,1.0,148.0,3.8,17.15,148.5,127.2,99.1
2018,8,14,9,30,2.0,162.0,3.8,17.2,163.0,140.6,109.72
2018,8,14,9,45,3.5,174.5,3.8,17.3,177.0,153.14,119.59
2018,8,14,10,0,5.0,187.0,3.8,17.4,191.0,165.65,129.4
2018,8,14,10,15,7.5,210.0,3.85,17.45,216.0,188.65,147.59
2018,8,14,10,30,10.0,233.0,3.9,17.5,241.0,211.57,165.57
2018,8,14,10,45,11.5,246.5,3.9,17.55,256.0,224.69,175.68
2018,8,14,11,0,13.0,260.0,3.9,17.6,271.0,237.63,185.65
2018,8,14,11,15,13.0,258.5,4.0,17.65,270.0,235.4,183.71
2018,8,14,11,30,13.0,257.0,4.1,17.7,269.0,233.14,181.82
2018,8,14,11,45,13.5,265.0,4.15,17.75,277.5,239.7,186.86
2018,8,14,12,0,14.0,273.0,4.2,17.8,286.0,246.05,191.74
2018,8,14,12,15,16.0,287.0,4.3,17.8,302.0,258.72,201.68
2018,8,14,12,30,18.0,301.0,4.4,17.8,318.0,270.97,211.27
2018,8,14,12,45,22.0,320.5,4.45,17.8,341.0,289.06,225.44
2018,8,14,13,0,26.0,340.0,4.5,17.8,364.0,313.3,244.3
2018,8,14,13,15,24.0,327.5,4.6,17.8,349.0,296.74,231.53
2018,8,14,13,30,22.0,315.0,4.7,17.8,334.0,277.08,216.39
2018,8,14,13,45,149.5,275.0,4.75,17.8,400.5,326.59,257.29
2018,8,14,14,0,277.0,235.0,4.8,17.8,467.0,359.06,283.17
2018,8,14,14,15,533.0,189.5,4.8,17.75,616.5,434.39,340.38
2018,8,14,14,30,789.0,144.0,4.8,17.7,766.0,482.57,372.22
2018,8,14,14,45,779.5,140.5,4.85,17.65,731.5,426.25,323.44
2018,8,14,15,0,770.0,137.0,4.9,17.6,697.0,369.88,273.77
2018,8,14,15,15,755.0,133.5,4.9,17.6,656.0,312.15,222.46
2018,8,14,15,30,740.0,130.0,4.9,17.6,615.0,250.07,168.27
2018,8,14,15,45,722.5,125.5,4.85,17.45,571.0,192.91,121.0
2018,8,14,16,0,705.0,121.0,4.8,17.3,527.0,137.66,82.44
2018,8,14,16,15,682.5,115.5,4.8,17.2,479.5,83.76,67.44
2018,8,14,16,30,660.0,110.0,4.8,17.1,432.0,76.77,61.66
2018,8,14,16,45,629.0,103.5,4.8,16.95,382.5,73.91,59.41
2018,8,14,17,0,598.0,97.0,4.8,16.8,333.0,70.89,56.99
2018,8,14,17,15,554.0,89.0,4.8,16.6,283.0,66.46,53.25
2018,8,14,17,30,510.0,81.0,4.8,16.4,233.0,61.85,49.26
2018,8,14,17,45,450.0,71.5,4.8,16.25,186.0,55.75,43.77
2018,8,14,18,0,390.0,62.0,4.8,16.1,139.0,47.11,35.84
2018,8,14,18,15,304.5,49.0,4.75,16.0,98.5,37.54,26.88
2018,8,14,18,30,219.0,36.0,4.7,15.9,58.0,27.8,16.87
2018,8,14,18,45,129.5,22.0,4.65,15.75,33.0,17.13,0.0
2018,8,14,19,0,40.0,8.0,4.6,15.6,8.0,6.83,0.0
2018,8,14,19,15,20.0,4.0,4.55,15.6,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,15,5,15,23.5,4.5,3.25,15.95,4.5,0.0,0.0
2018,8,15,5,30,47.0,9.0,3.3,16.1,9.0,23.09,0.0
2018,8,15,5,45,147.5,22.0,3.3,16.2,34.5,95.71,0.0
2018,8,15,6,0,248.0,35.0,3.3,16.3,60.0,174.75,128.34
2018,8,15,6,15,254.5,35.5,3.3,16.4,74.0,188.11,149.8
2018,8,15,6,30,261.0,36.0,3.3,16.5,88.0,211.25,173.02
2018,8,15,6,45,130.5,43.5,3.3,16.6,69.5,133.64,109.44
2018,8,15,7,0,0.0,51.0,3.3,16.7,51.0,42.19,30.25
2018,8,15,7,15,1.0,59.5,3.25,16.85,60.0,49.98,36.88
2018,8,15,7,30,2.0,68.0,3.2,17.0,69.0,57.87,43.46
2018,8,15,7,45,1.0,91.5,3.1,17.1,92.0,77.75,59.91
2018,8,15,8,0,0.0,115.0,3.0,17.2,115.0,98.28,76.68
2018,8,15,8,15,0.0,128.5,3.0,17.35,128.5,110.23,86.19
2018,8,15,8,30,0.0,142.0,3.0,17.5,142.0,122.19,95.63
2018,8,15,8,45,1.0,154.0,2.95,17.65,154.5,133.67,104.64
2018,8,15,9,0,2.0,166.0,2.9,17.8,167.0,145.19,113.62
2018,8,15,9,15,8.0,200.5,2.9,17.9,206.0,182.69,143.61
2018,8,15,9,30,14.0,235.0,2.9,18.0,245.0,220.51,173.39
2018,8,15,9,45,16.0,251.0,2.9,18.1,263.0,236.77,185.73
2018,8,15,10,0,18.0,267.0,2.9,18.2,281.0,252.93,197.98
2018,8,15,10,15,21.5,286.5,3.0,18.25,304.0,273.76,213.95
2018,8,15,10,30,25.0,306.0,3.1,18.3,327.0,312.61,243.69
2018,8,15,10,45,29.0,327.0,3.2,18.35,352.0,335.24,260.75
2018,8,15,11,0,33.0,348.0,3.3,18.4,377.0,357.27,277.32
2018,8,15,11,15,31.5,350.5,3.4,18.45,378.5,355.05,275.29
2018,8,15,11,30,30.0,353.0,3.5,18.5,380.0,352.64,273.24
2018,8,15,11,45,36.5,371.0,3.6,18.55,404.0,372.22,288.19
2018,8,15,12,0,43.0,389.0,3.7,18.6,428.0,390.76,302.22
2018,8,15,12,15,61.5,408.5,3.8,18.6,464.5,419.97,324.72
2018,8,15,12,30,80.0,428.0,3.9,18.6,501.0,447.02,345.39
2018,8,15,12,45,81.0,425.0,4.0,18.6,498.5,437.49,338.24
2018,8,15,13,0,82.0,422.0,4.1,18.6,496.0,427.57,330.91
2018,8,15,13,15,130.5,413.0,4.15,18.6,528.5,452.34,350.67
2018,8,15,13,30,179.0,404.0,4.2,18.6,561.0,464.84,360.72
2018,8,15,13,45,377.0,328.0,4.25,18.6,647.0,517.02,402.28
2018,8,15,14,0,575.0,252.0,4.3,18.6,733.0,542.91,421.79
2018,8,15,14,15,715.0,179.0,4.3,18.55,755.5,519.76,402.24
2018,8,15,14,30,855.0,106.0,4.3,18.5,778.0,483.77,370.53
2018,8,15,14,45,845.5,104.0,4.35,18.45,742.5,426.37,321.04
2018,8,15,15,0,836.0,102.0,4.4,18.4,707.0,368.67,270.07
2018,8,15,15,15,823.0,100.0,4.4,18.4,666.5,309.93,217.56
2018,8,15,15,30,810.0,98.0,4.4,18.4,626.0,245.89,161.44
2018,8,15,15,45,793.5,95.0,4.4,18.2,581.5,186.57,112.4
2018,8,15,16,0,777.0,92.0,4.4,18.0,537.0,128.92,72.62
2018,8,15,16,15,754.5,88.5,4.4,17.9,488.5,72.69,57.69
2018,8,15,16,30,732.0,85.0,4.4,17.8,440.0,66.68,52.74
2018,8,15,16,45,701.0,81.0,4.35,17.65,389.5,64.63,51.16
2018,8,15,17,0,670.0,77.0,4.3,17.5,339.0,57.29,44.91
2018,8,15,17,15,627.5,71.5,4.3,17.35,288.5,54.1,42.24
2018,8,15,17,30,585.0,66.0,4.3,17.2,238.0,50.84,39.4
2018,8,15,17,45,523.5,59.0,4.25,17.0,190.0,46.2,35.22
2018,8,15,18,0,462.0,52.0,4.2,16.8,142.0,41.5,30.81
2018,8,15,18,15,368.0,42.5,4.2,16.7,100.5,34.48,24.1
2018,8,15,18,30,274.0,33.0,4.2,16.6,59.0,27.38,16.12
2018,8,15,18,45,163.0,20.5,4.15,16.45,33.5,16.03,0.0
2018,8,15,19,0,52.0,8.0,4.1,16.3,8.0,6.83,0.0
2018,8,15,19,15,26.0,4.0,4.05,16.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,5,15,27.0,4.0,2.6,15.5,4.0,0.0,0.0
2018,8,16,5,30,54.0,8.0,2.7,15.7,8.0,24.6,0.0
2018,8,16,5,45,164.0,21.0,2.8,15.9,34.5,100.6,0.0
2018,8,16,6,0,274.0,34.0,2.9,16.1,61.0,185.72,135.3
2018,8,16,6,15,277.5,39.0,2.85,16.25,80.0,205.61,163.67
2018,8,16,6,30,281.0,44.0,2.8,16.4,99.0,226.82,185.62
2018,8,16,6,45,140.5,65.0,2.75,16.5,92.5,167.82,137.73
2018,8,16,7,0,0.0,86.0,2.7,16.6,86.0,75.69,58.51
2018,8,16,7,15,0.0,103.0,2.65,16.75,103.0,90.94,71.34
2018,8,16,7,30,0.0,120.0,2.6,16.9,120.0,106.16,83.8
2018,8,16,7,45,6.5,142.0,2.5,17.05,145.0,131.62,104.77
2018,8,16,8,0,13.0,164.0,2.4,17.2,170.0,157.5,125.75
2018,8,16,8,15,19.5,188.0,2.4,17.35,198.5,185.78,148.4
2018,8,16,8,30,26.0,212.0,2.4,17.5,227.0,214.35,170.95
2018,8,16,8,45,36.5,238.0,2.35,17.65,261.0,266.74,212.12
2018,8,16,9,0,47.0,264.0,2.3,17.8,295.0,303.19,240.03
2018,8,16,9,15,88.5,296.0,2.25,17.95,358.5,376.26,296.83
2018,8,16,9,30,130.0,328.0,2.2,18.1,422.0,470.58,367.72
2018,8,16,9,45,299.0,301.5,2.15,18.25,532.5,628.29,486.93
2018,8,16,10,0,468.0,275.0,2.1,18.4,643.0,788.92,601.79
2018,8,16,10,15,674.0,191.5,2.1,18.55,743.5,914.11,688.61
2018,8,16,10,30,880.0,108.0,2.1,18.7,844.0,1006.61,747.39
2018,8,16,10,45,886.5,108.5,2.05,18.85,867.0,1006.35,744.29
2018,8,16,11,0,893.0,109.0,2.0,19.0,890.0,1002.19,739.83
2018,8,16,11,15,861.0,130.0,2.15,19.1,893.5,977.0,724.32
2018,8,16,11,30,829.0,151.0,2.3,19.2,897.0,961.59,715.32
2018,8,16,11,45,866.5,130.5,2.4,19.35,916.5,942.41,703.02
2018,8,16,12,0,904.0,110.0,2.5,19.5,936.0,931.83,696.49
2018,8,16,12,15,903.5,110.5,2.65,19.5,935.5,902.53,678.06
2018,8,16,12,30,903.0,111.0,2.8,19.5,935.0,869.97,657.34
2018,8,16,12,45,900.5,111.5,2.95,19.55,927.0,832.71,632.96
2018,8,16,13,0,898.0,112.0,3.1,19.6,919.0,792.64,606.3
2018,8,16,13,15,894.5,110.5,3.2,19.5,903.0,747.5,575.19
2018,8,16,13,30,891.0,109.0,3.3,19.4,887.0,700.07,540.27
2018,8,16,13,45,886.0,108.5,3.4,19.3,864.5,650.42,502.66
2018,8,16,14,0,881.0,108.0,3.5,19.2,842.0,599.0,462.51
2018,8,16,14,15,873.5,106.0,3.55,19.05,812.0,543.51,417.94
2018,8,16,14,30,866.0,104.0,3.6,18.9,782.0,486.99,371.1
2018,8,16,14,45,856.5,102.0,3.65,18.75,746.5,428.88,321.51
2018,8,16,15,0,847.0,100.0,3.7,18.6,711.0,370.45,270.29
2018,8,16,15,15,833.5,98.0,3.7,18.6,669.5,310.83,217.28
2018,8,16,15,30,820.0,96.0,3.7,18.6,628.0,245.94,160.68
2018,8,16,15,45,804.0,93.0,3.8,18.3,583.0,186.02,111.38
2018,8,16,16,0,788.0,90.0,3.9,18.0,538.0,127.69,71.4
2018,8,16,16,15,765.0,87.0,3.9,17.85,489.5,71.05,56.3
2018,8,16,16,30,742.0,84.0,3.9,17.7,441.0,66.19,52.34
2018,8,16,16,45,711.0,80.0,3.9,17.55,390.5,64.1,50.73
2018,8,16,17,0,680.0,76.0,3.9,17.4,340.0,56.78,44.5
2018,8,16,17,15,636.0,70.5,3.9,17.2,288.5,53.53,41.77
2018,8,16,17,30,592.0,65.0,3.9,17.0,237.0,50.22,38.89
2018,8,16,17,45,527.5,58.5,3.9,16.8,188.5,45.93,35.0
2018,8,16,18,0,463.0,52.0,3.9,16.6,140.0,41.63,30.91
2018,8,16,18,15,368.0,42.0,3.75,16.5,98.5,34.17,23.79
2018,8,16,18,30,273.0,32.0,3.6,16.4,57.0,26.61,15.08
2018,8,16,18,45,162.5,19.5,3.5,16.25,32.0,16.64,0.0
2018,8,16,19,0,52.0,7.0,3.4,16.1,7.0,5.97,0.0
2018,8,16,19,15,26.0,3.5,3.35,16.1,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,5,15,26.5,4.0,1.85,15.2,4.0,0.0,0.0
2018,8,17,5,30,53.0,8.0,1.9,15.4,8.0,24.35,0.0
2018,8,17,5,45,163.5,20.5,1.95,15.65,33.5,99.62,0.0
2018,8,17,6,0,274.0,33.0,2.0,15.9,59.0,185.38,133.42
2018,8,17,6,15,278.0,36.0,1.95,16.05,76.5,208.02,165.15
2018,8,17,6,30,282.0,39.0,1.9,16.2,94.0,228.63,186.67
2018,8,17,6,45,141.0,50.0,1.8,16.4,77.5,149.17,122.2
2018,8,17,7,0,0.0,61.0,1.7,16.6,61.0,50.61,37.36
2018,8,17,7,15,0.0,78.5,1.6,16.8,78.5,66.41,50.74
2018,8,17,7,30,0.0,96.0,1.5,17.0,96.0,82.22,63.81
2018,8,17,7,45,0.0,110.5,1.4,17.15,110.5,95.1,74.24
2018,8,17,8,0,0.0,125.0,1.3,17.3,125.0,107.98,84.53
2018,8,17,8,15,3.5,151.5,1.3,17.5,153.5,135.53,106.78
2018,8,17,8,30,7.0,178.0,1.3,17.7,182.0,163.34,128.87
2018,8,17,8,45,17.5,211.5,1.25,17.95,222.5,204.76,161.63
2018,8,17,9,0,28.0,245.0,1.2,18.2,263.0,264.67,208.04
2018,8,17,9,15,47.5,276.5,1.3,18.4,309.5,315.6,247.08
2018,8,17,9,30,67.0,308.0,1.4,18.6,356.0,366.73,285.62
2018,8,17,9,45,124.5,335.5,1.45,18.8,431.0,471.88,364.49
2018,8,17,10,0,182.0,363.0,1.5,19.0,506.0,556.47,425.89
2018,8,17,10,15,269.5,360.5,1.6,19.15,581.0,658.75,499.66
2018,8,17,10,30,357.0,358.0,1.7,19.3,656.0,739.15,556.54
2018,8,17,10,45,565.0,265.5,1.85,19.4,752.0,869.09,650.3
2018,8,17,11,0,773.0,173.0,2.0,19.5,848.0,963.24,714.56
2018,8,17,11,15,851.5,134.0,2.1,19.6,889.0,972.59,719.98
2018,8,17,11,30,930.0,95.0,2.2,19.7,930.0,990.81,732.26
2018,8,17,11,45,933.0,94.0,2.3,19.75,938.0,969.8,718.9
2018,8,17,12,0,936.0,93.0,2.4,19.8,946.0,945.05,703.4
2018,8,17,12,15,936.0,93.5,2.55,19.8,946.0,915.46,685.14
2018,8,17,12,30,936.0,94.0,2.7,19.8,946.0,882.45,664.33
2018,8,17,12,45,935.0,93.5,2.85,19.8,938.5,844.44,639.8
2018,8,17,13,0,934.0,93.0,3.0,19.8,931.0,803.42,612.82
2018,8,17,13,15,931.5,93.0,3.1,19.75,916.0,758.92,582.82
2018,8,17,13,30,929.0,93.0,3.2,19.7,901.0,711.87,548.22
2018,8,17,13,45,924.0,92.0,3.3,19.7,878.0,660.05,508.94
2018,8,17,14,0,919.0,91.0,3.4,19.7,855.0,606.36,467.03
2018,8,17,14,15,912.5,90.0,3.45,19.65,825.5,550.27,421.85
2018,8,17,14,30,906.0,89.0,3.5,19.6,796.0,492.92,374.18
2018,8,17,14,45,897.0,87.5,3.55,19.5,760.0,433.19,323.2
2018,8,17,15,0,888.0,86.0,3.6,19.4,724.0,373.0,270.42
2018,8,17,15,15,875.5,84.5,3.6,19.4,682.5,311.66,215.85
2018,8,17,15,30,863.0,83.0,3.6,19.4,641.0,250.81,162.26
2018,8,17,15,45,846.5,81.5,3.55,19.2,595.0,190.08,112.41
2018,8,17,16,0,830.0,80.0,3.5,19.0,549.0,130.81,72.39
2018,8,17,16,15,808.0,77.5,3.45,18.8,500.0,64.33,50.29
2018,8,17,16,30,786.0,75.0,3.4,18.6,451.0,60.33,47.08
2018,8,17,16,45,756.0,72.0,3.3,18.45,399.5,58.69,45.85
2018,8,17,17,0,726.0,69.0,3.2,18.3,348.0,57.05,44.58
2018,8,17,17,15,683.0,65.0,3.1,18.1,296.0,54.47,42.45
2018,8,17,17,30,640.0,61.0,3.0,17.9,244.0,47.65,36.48
2018,8,17,17,45,575.5,55.0,2.85,17.65,194.0,43.56,32.78
2018,8,17,18,0,511.0,49.0,2.7,17.4,144.0,39.49,28.91
2018,8,17,18,15,403.5,40.0,2.6,17.25,100.5,32.69,22.38
2018,8,17,18,30,296.0,31.0,2.5,17.1,57.0,25.89,13.92
2018,8,17,18,45,170.5,19.0,2.4,16.95,31.5,16.22,0.0
2018,8,17,19,0,45.0,7.0,2.3,16.8,6.0,0.0,0.0
2018,8,17,19,15,22.5,3.5,2.25,16.8,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,18,5,15,27.0,4.0,1.7,15.25,4.0,0.0,0.0
2018,8,18,5,30,54.0,8.0,1.7,15.5,8.0,6.83,0.0
2018,8,18,5,45,170.0,20.5,1.75,15.75,34.0,102.02,0.0
2018,8,18,6,0,286.0,33.0,1.8,16.0,60.0,191.08,135.62
2018,8,18,6,15,303.0,44.0,1.7,16.25,88.5,227.32,179.97
2018,8,18,6,30,320.0,55.0,1.6,16.5,117.0,265.46,215.74
2018,8,18,6,45,191.5,82.0,1.5,16.75,122.0,222.62,182.29
2018,8,18,7,0,63.0,109.0,1.4,17.0,127.0,153.35,124.2
2018,8,18,7,15,52.0,127.0,1.4,17.25,144.0,165.43,134.07
2018,8,18,7,30,41.0,145.0,1.4,17.5,161.0,176.41,142.36
2018,8,18,7,45,37.5,164.0,1.35,17.75,180.0,193.5,155.5
2018,8,18,8,0,34.0,183.0,1.3,18.0,199.0,210.16,168.0
2018,8,18,8,15,39.0,204.5,1.35,18.25,225.0,236.67,188.48
2018,8,18,8,30,44.0,226.0,1.4,18.5,251.0,263.25,208.68
2018,8,18,8,45,47.5,246.5,1.45,18.8,275.5,287.3,226.55
2018,8,18,9,0,51.0,267.0,1.5,19.1,300.0,311.22,244.11
2018,8,18,9,15,54.5,287.0,1.55,19.3,324.5,334.38,261.01
2018,8,18,9,30,58.0,307.0,1.6,19.5,349.0,357.26,277.55
2018,8,18,9,45,59.0,323.5,1.7,19.7,368.0,373.51,289.03
2018,8,18,10,0,60.0,340.0,1.8,19.9,387.0,389.35,300.2
2018,8,18,10,15,63.0,356.5,1.9,20.05,407.5,406.74,312.63
2018,8,18,10,30,66.0,373.0,2.0,20.2,428.0,423.59,324.63
2018,8,18,10,45,63.5,379.5,2.05,20.35,433.5,424.01,324.25
2018,8,18,11,0,61.0,386.0,2.1,20.5,439.0,424.1,323.76
2018,8,18,11,15,49.0,377.5,2.25,20.5,420.5,399.65,305.35
2018,8,18,11,30,37.0,369.0,2.4,20.5,402.0,375.7,287.3
2018,8,18,11,45,40.0,377.0,2.5,20.55,413.0,382.11,292.19
2018,8,18,12,0,43.0,385.0,2.6,20.6,424.0,387.88,296.5
2018,8,18,12,15,49.0,394.5,2.75,20.55,439.0,396.98,303.59
2018,8,18,12,30,55.0,404.0,2.9,20.5,454.0,405.06,309.93
2018,8,18,12,45,58.0,403.5,3.0,20.45,456.0,400.7,306.9
2018,8,18,13,0,61.0,403.0,3.1,20.4,458.0,395.78,303.51
2018,8,18,13,15,66.0,400.0,3.2,20.3,458.5,389.58,299.25
2018,8,18,13,30,71.0,397.0,3.3,20.2,459.0,382.65,294.4
2018,8,18,13,45,201.5,346.5,3.35,20.1,515.0,417.88,323.12
2018,8,18,14,0,332.0,296.0,3.4,20.0,571.0,437.06,338.15
2018,8,18,14,15,583.5,215.5,3.45,19.9,677.5,481.41,370.5
2018,8,18,14,30,835.0,135.0,3.5,19.8,784.0,495.71,376.43
2018,8,18,14,45,821.0,134.0,3.5,19.7,747.0,436.62,326.27
2018,8,18,15,0,807.0,133.0,3.5,19.6,710.0,377.89,275.47
2018,8,18,15,15,791.5,129.5,3.5,19.6,667.5,317.45,222.62
2018,8,18,15,30,776.0,126.0,3.5,19.6,625.0,258.15,171.26
2018,8,18,15,45,753.5,123.5,3.45,19.3,578.5,193.8,119.36
2018,8,18,16,0,731.0,121.0,3.4,19.0,532.0,137.28,81.38
2018,8,18,16,15,701.0,117.5,3.35,18.8,482.0,82.7,66.12
2018,8,18,16,30,671.0,114.0,3.3,18.6,432.0,80.4,64.47
2018,8,18,16,45,631.5,108.0,3.25,18.4,379.5,77.88,62.55
2018,8,18,17,0,592.0,102.0,3.2,18.2,327.0,75.28,60.52
2018,8,18,17,15,542.5,94.0,3.15,18.0,276.0,70.95,56.89
2018,8,18,17,30,493.0,86.0,3.1,17.8,225.0,63.97,50.81
2018,8,18,17,45,424.0,74.0,3.0,17.55,176.0,55.61,43.34
2018,8,18,18,0,355.0,62.0,2.9,17.3,127.0,47.06,35.46
2018,8,18,18,15,266.5,47.0,2.85,17.1,87.0,36.01,25.14
2018,8,18,18,30,178.0,32.0,2.8,16.9,47.0,24.74,12.35
2018,8,18,18,45,101.0,18.5,2.75,16.7,26.0,15.79,0.0
2018,8,18,19,0,24.0,5.0,2.7,16.5,5.0,0.0,0.0
2018,8,18,19,15,12.0,2.5,2.65,16.4,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.4,14.8,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.5,15.1,2.0,1.71,0.0
2018,8,19,5,45,0.0,8.5,2.6,15.35,8.5,7.26,0.0
2018,8,19,6,0,0.0,15.0,2.7,15.6,15.0,12.35,3.54
2018,8,19,6,15,0.0,27.0,2.65,15.8,27.0,22.28,12.82
2018,8,19,6,30,0.0,39.0,2.6,16.0,39.0,32.24,21.58
2018,8,19,6,45,0.0,51.0,2.55,16.15,51.0,42.22,30.27
2018,8,19,7,0,0.0,63.0,2.5,16.3,63.0,52.65,39.22
2018,8,19,7,15,0.0,67.0,2.45,16.45,67.0,55.54,41.63
2018,8,19,7,30,0.0,71.0,2.4,16.6,71.0,58.88,44.33
2018,8,19,7,45,0.0,78.0,2.35,16.75,78.0,64.73,49.08
2018,8,19,8,0,0.0,85.0,2.3,16.9,85.0,70.68,53.84
2018,8,19,8,15,0.0,100.0,2.3,17.05,100.0,83.98,64.65
2018,8,19,8,30,0.0,115.0,2.3,17.2,115.0,97.32,75.38
2018,8,19,8,45,0.0,130.0,2.3,17.35,130.0,110.68,86.01
2018,8,19,9,0,0.0,145.0,2.3,17.5,145.0,124.04,96.56
2018,8,19,9,15,1.0,155.0,2.35,17.6,155.5,133.78,104.17
2018,8,19,9,30,2.0,165.0,2.4,17.7,166.0,143.55,111.78
2018,8,19,9,45,4.0,178.5,2.45,17.85,181.5,157.52,122.74
2018,8,19,10,0,6.0,192.0,2.5,18.0,197.0,171.47,133.62
2018,8,19,10,15,8.0,211.5,2.55,18.1,218.0,190.85,148.76
2018,8,19,10,30,10.0,231.0,2.6,18.2,239.0,210.14,163.7
2018,8,19,10,45,10.5,236.5,2.65,18.3,245.5,214.99,167.23
2018,8,19,11,0,11.0,242.0,2.7,18.4,252.0,219.76,170.74
2018,8,19,11,15,10.0,230.0,2.7,18.45,239.0,207.28,160.77
2018,8,19,11,30,9.0,218.0,2.7,18.5,226.0,195.0,151.01
2018,8,19,11,45,10.0,226.0,2.75,18.55,235.0,202.3,156.7
2018,8,19,12,0,11.0,234.0,2.8,18.6,244.0,209.4,162.2
2018,8,19,12,15,12.0,245.5,2.85,18.6,256.5,219.33,169.94
2018,8,19,12,30,13.0,257.0,2.9,18.6,269.0,228.98,177.46
2018,8,19,12,45,13.5,263.5,2.95,18.6,275.5,233.62,181.09
2018,8,19,13,0,14.0,270.0,3.0,18.6,282.0,238.04,184.58
2018,8,19,13,15,15.5,277.5,3.1,18.55,291.0,243.76,189.19
2018,8,19,13,30,17.0,285.0,3.2,18.5,300.0,249.1,193.52
2018,8,19,13,45,163.0,250.0,3.25,18.4,385.0,317.36,249.03
2018,8,19,14,0,309.0,215.0,3.3,18.3,470.0,362.0,284.04
2018,8,19,14,15,597.5,165.0,3.4,18.2,635.5,448.08,348.56
2018,8,19,14,30,886.0,115.0,3.5,18.1,801.0,503.77,384.84
2018,8,19,14,45,626.5,144.5,3.6,17.95,618.0,364.37,276.11
2018,8,19,15,0,367.0,174.0,3.7,17.8,435.0,257.16,193.68
2018,8,19,15,15,222.5,175.0,3.7,17.8,330.5,193.68,144.99
2018,8,19,15,30,78.0,176.0,3.7,17.8,226.0,151.41,115.49
2018,8,19,15,45,44.0,175.0,3.8,17.5,203.0,141.9,109.55
2018,8,19,16,0,10.0,174.0,3.9,17.2,180.0,138.18,108.6
2018,8,19,16,15,24.0,167.0,3.95,17.05,179.0,124.66,102.82
2018,8,19,16,30,38.0,160.0,4.0,16.9,178.0,119.47,98.76
2018,8,19,16,45,164.0,143.5,4.0,16.7,207.0,105.37,86.93
2018,8,19,17,0,290.0,127.0,4.0,16.5,236.0,91.59,75.22
2018,8,19,17,15,245.5,114.5,4.0,16.3,197.0,83.25,68.1
2018,8,19,17,30,201.0,102.0,4.0,16.1,158.0,74.67,60.58
2018,8,19,17,45,158.0,83.0,3.95,15.85,121.5,61.61,48.88
2018,8,19,18,0,115.0,64.0,3.9,15.6,85.0,49.26,37.58
2018,8,19,18,15,80.5,44.5,3.85,15.5,57.0,34.82,24.18
2018,8,19,18,30,46.0,25.0,3.8,15.4,29.0,20.11,8.28
2018,8,19,18,45,31.0,14.0,3.7,15.3,16.0,11.95,0.0
2018,8,19,19,0,16.0,3.0,3.6,15.2,3.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,3.55,15.2,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
