Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,2,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.1,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,20,5,45,0.0,3.5,2.9,15.5,3.5,2.99,0.0
2018,8,20,6,0,0.0,6.0,3.0,15.7,6.0,4.92,0.0
2018,8,20,6,15,0.0,10.5,2.95,15.85,10.5,8.62,1.48
2018,8,20,6,30,0.0,15.0,2.9,16.0,15.0,12.33,4.77
2018,8,20,6,45,0.0,20.0,2.9,16.15,20.0,16.46,8.39
2018,8,20,7,0,0.0,25.0,2.9,16.3,25.0,20.6,11.96
2018,8,20,7,15,0.0,27.5,2.8,16.45,27.5,22.68,13.73
2018,8,20,7,30,0.0,30.0,2.7,16.6,30.0,24.76,15.45
2018,8,20,7,45,0.0,35.5,2.65,16.75,35.5,29.33,19.26
2018,8,20,8,0,0.0,41.0,2.6,16.9,41.0,33.91,23.03
2018,8,20,8,15,0.0,49.0,2.55,17.05,49.0,40.59,28.52
2018,8,20,8,30,0.0,57.0,2.5,17.2,57.0,47.27,33.97
2018,8,20,8,45,0.0,65.5,2.5,17.35,65.5,54.39,39.74
2018,8,20,9,0,0.0,74.0,2.5,17.5,74.0,61.53,45.48
2018,8,20,9,15,0.0,87.0,2.5,17.55,87.0,72.44,54.31
2018,8,20,9,30,0.0,100.0,2.5,17.6,100.0,83.57,63.25
2018,8,20,9,45,1.5,130.5,2.55,17.7,131.5,111.85,86.1
2018,8,20,10,0,3.0,161.0,2.6,17.8,163.0,140.43,108.93
2018,8,20,10,15,6.5,194.0,2.65,17.85,199.0,173.46,135.17
2018,8,20,10,30,10.0,227.0,2.7,17.9,235.0,206.55,161.18
2018,8,20,10,45,9.5,223.5,2.75,17.95,231.5,202.26,157.49
2018,8,20,11,0,9.0,220.0,2.8,18.0,228.0,198.03,153.98
2018,8,20,11,15,6.5,192.5,2.9,17.95,198.5,170.62,132.21
2018,8,20,11,30,4.0,165.0,3.0,17.9,169.0,143.78,110.81
2018,8,20,11,45,4.0,164.5,3.05,17.9,168.5,143.06,110.23
2018,8,20,12,0,4.0,164.0,3.1,17.9,168.0,142.31,109.61
2018,8,20,12,15,6.0,183.0,3.15,17.85,188.5,160.02,123.77
2018,8,20,12,30,8.0,202.0,3.2,17.8,209.0,177.43,137.63
2018,8,20,12,45,9.5,217.0,3.3,17.8,225.5,190.66,148.12
2018,8,20,13,0,11.0,232.0,3.4,17.8,242.0,203.53,158.33
2018,8,20,13,15,12.5,247.5,3.45,17.7,258.5,216.42,168.6
2018,8,20,13,30,14.0,263.0,3.5,17.6,275.0,228.83,178.51
2018,8,20,13,45,156.5,232.5,3.55,17.55,361.5,298.85,235.77
2018,8,20,14,0,299.0,202.0,3.6,17.5,448.0,345.76,272.78
2018,8,20,14,15,579.5,159.5,3.65,17.45,614.0,434.31,339.58
2018,8,20,14,30,860.0,117.0,3.7,17.4,780.0,493.09,378.43
2018,8,20,14,45,852.5,113.0,3.75,17.3,744.0,434.0,327.24
2018,8,20,15,0,845.0,109.0,3.8,17.2,708.0,370.77,271.94
2018,8,20,15,15,830.5,107.0,3.8,17.2,666.0,309.56,217.39
2018,8,20,15,30,816.0,105.0,3.8,17.2,624.0,249.25,164.23
2018,8,20,15,45,675.0,119.0,3.85,16.95,526.5,177.88,111.19
2018,8,20,16,0,534.0,133.0,3.9,16.7,429.0,128.42,82.33
2018,8,20,16,15,283.0,150.0,3.95,16.55,305.5,104.41,85.59
2018,8,20,16,30,32.0,167.0,4.0,16.4,182.0,123.51,102.5
2018,8,20,16,45,102.0,153.5,4.0,16.2,193.0,110.52,91.6
2018,8,20,17,0,172.0,140.0,4.0,16.0,204.0,102.31,84.76
2018,8,20,17,15,193.5,119.5,4.0,15.8,181.0,85.92,70.58
2018,8,20,17,30,215.0,99.0,4.0,15.6,158.0,72.82,59.05
2018,8,20,17,45,175.5,80.5,4.0,15.4,122.0,60.03,47.56
2018,8,20,18,0,136.0,62.0,4.0,15.2,86.0,46.9,35.52
2018,8,20,18,15,101.0,41.5,3.95,15.1,56.0,32.04,21.74
2018,8,20,18,30,66.0,21.0,3.9,15.0,26.0,16.71,5.06
2018,8,20,18,45,51.0,13.0,3.85,14.9,15.0,11.1,0.0
2018,8,20,19,0,36.0,5.0,3.8,14.8,4.0,0.0,0.0
2018,8,20,19,15,18.0,2.5,3.75,14.8,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,2.8,15.4,2.0,0.0,0.0
2018,8,21,5,45,0.0,8.0,2.85,15.45,8.0,6.83,0.0
2018,8,21,6,0,0.0,14.0,2.9,15.5,14.0,11.52,2.57
2018,8,21,6,15,0.0,24.5,2.85,15.65,24.5,20.21,11.05
2018,8,21,6,30,0.0,35.0,2.8,15.8,35.0,28.91,18.76
2018,8,21,6,45,0.0,45.0,2.7,15.9,45.0,37.21,26.04
2018,8,21,7,0,0.0,55.0,2.6,16.0,55.0,45.53,33.22
2018,8,21,7,15,0.0,59.5,2.5,16.15,59.5,49.27,36.38
2018,8,21,7,30,0.0,64.0,2.4,16.3,64.0,53.03,39.46
2018,8,21,7,45,0.0,72.5,2.3,16.45,72.5,60.13,45.29
2018,8,21,8,0,0.0,81.0,2.2,16.6,81.0,67.25,51.06
2018,8,21,8,15,0.0,96.0,2.2,16.75,96.0,80.39,61.77
2018,8,21,8,30,0.0,111.0,2.2,16.9,111.0,93.72,72.53
2018,8,21,8,45,1.0,135.5,2.15,17.1,136.0,116.76,91.14
2018,8,21,9,0,2.0,160.0,2.1,17.3,161.0,139.98,109.64
2018,8,21,9,15,5.5,188.0,2.1,17.45,191.5,169.04,132.75
2018,8,21,9,30,9.0,216.0,2.1,17.6,222.0,198.24,155.66
2018,8,21,9,45,12.5,238.5,2.15,17.8,247.5,222.22,174.2
2018,8,21,10,0,16.0,261.0,2.2,18.0,273.0,246.13,192.52
2018,8,21,10,15,24.0,291.5,2.25,18.05,310.5,282.07,220.29
2018,8,21,10,30,32.0,322.0,2.3,18.1,348.0,337.75,262.75
2018,8,21,10,45,36.5,341.0,2.35,18.2,371.5,358.79,278.22
2018,8,21,11,0,41.0,360.0,2.4,18.3,395.0,379.18,293.29
2018,8,21,11,15,33.5,347.0,2.45,18.35,376.0,355.33,274.74
2018,8,21,11,30,26.0,334.0,2.5,18.4,357.0,332.05,256.77
2018,8,21,11,45,28.0,345.0,2.55,18.45,370.0,341.1,263.64
2018,8,21,12,0,30.0,356.0,2.6,18.5,383.0,349.56,269.95
2018,8,21,12,15,30.5,357.0,2.65,18.5,384.5,346.78,267.81
2018,8,21,12,30,31.0,358.0,2.7,18.5,386.0,343.71,265.54
2018,8,21,12,45,30.5,352.5,2.75,18.5,380.0,333.74,258.04
2018,8,21,13,0,30.0,347.0,2.8,18.5,374.0,323.79,250.59
2018,8,21,13,15,26.0,329.0,2.8,18.45,352.0,300.62,232.96
2018,8,21,13,30,22.0,311.0,2.8,18.4,330.0,274.16,212.75
2018,8,21,13,45,118.5,298.5,2.85,18.4,396.0,327.72,255.77
2018,8,21,14,0,215.0,286.0,2.9,18.4,462.0,363.05,283.18
2018,8,21,14,15,396.5,274.0,2.9,18.35,584.0,430.78,333.72
2018,8,21,14,30,578.0,262.0,2.9,18.3,706.0,474.47,362.72
2018,8,21,14,45,556.0,258.5,2.9,18.2,669.0,422.15,319.51
2018,8,21,15,0,534.0,255.0,2.9,18.1,632.0,371.62,277.41
2018,8,21,15,15,515.5,246.5,2.9,18.1,592.0,320.58,234.43
2018,8,21,15,30,497.0,238.0,2.9,18.1,552.0,271.5,193.5
2018,8,21,15,45,466.0,229.0,2.95,17.9,506.0,222.42,155.38
2018,8,21,16,0,435.0,220.0,3.0,17.7,460.0,177.25,125.18
2018,8,21,16,15,360.0,207.0,2.95,17.55,393.0,139.2,114.94
2018,8,21,16,30,285.0,194.0,2.9,17.4,326.0,131.3,108.68
2018,8,21,16,45,209.0,168.0,2.9,17.3,258.5,120.11,99.44
2018,8,21,17,0,133.0,142.0,2.9,17.2,191.0,102.96,84.88
2018,8,21,17,15,147.0,121.5,2.9,17.05,168.0,89.58,73.4
2018,8,21,17,30,161.0,101.0,2.9,16.9,145.0,75.75,61.29
2018,8,21,17,45,127.0,81.0,2.9,16.8,111.0,61.49,48.52
2018,8,21,18,0,93.0,61.0,2.9,16.7,77.0,46.95,35.29
2018,8,21,18,15,66.5,41.0,2.9,16.65,50.5,32.19,21.58
2018,8,21,18,30,40.0,21.0,2.9,16.6,24.0,17.08,4.01
2018,8,21,18,45,22.5,11.5,2.9,16.6,13.0,9.82,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.6,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.1,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.2,1.0,0.0,0.0
2018,8,22,5,45,0.0,5.0,1.35,16.3,5.0,4.27,0.0
2018,8,22,6,0,0.0,9.0,1.4,16.4,9.0,7.39,0.0
2018,8,22,6,15,0.0,16.5,1.4,16.5,16.5,13.58,5.53
2018,8,22,6,30,0.0,24.0,1.4,16.6,24.0,19.77,11.02
2018,8,22,6,45,0.0,33.0,1.4,16.7,33.0,27.23,17.51
2018,8,22,7,0,0.0,42.0,1.4,16.8,42.0,34.7,23.95
2018,8,22,7,15,0.0,44.0,1.4,16.9,44.0,36.36,25.35
2018,8,22,7,30,0.0,46.0,1.4,17.0,46.0,38.03,26.7
2018,8,22,7,45,0.0,47.5,1.4,17.15,47.5,39.29,27.66
2018,8,22,8,0,0.0,49.0,1.4,17.3,49.0,40.56,28.61
2018,8,22,8,15,0.0,55.5,1.45,17.4,55.5,45.99,33.03
2018,8,22,8,30,0.0,62.0,1.5,17.5,62.0,51.44,37.42
2018,8,22,8,45,0.0,69.5,1.5,17.65,69.5,57.73,42.47
2018,8,22,9,0,0.0,77.0,1.5,17.8,77.0,64.03,47.5
2018,8,22,9,15,0.0,87.0,1.6,17.9,87.0,72.44,54.23
2018,8,22,9,30,0.0,97.0,1.7,18.0,97.0,80.96,61.02
2018,8,22,9,45,0.0,109.0,1.75,18.15,109.0,91.45,69.35
2018,8,22,10,0,0.0,121.0,1.8,18.3,121.0,101.96,77.65
2018,8,22,10,15,1.5,144.0,1.85,18.45,145.0,123.68,94.96
2018,8,22,10,30,3.0,167.0,1.9,18.6,169.0,145.46,112.14
2018,8,22,10,45,4.0,172.0,2.0,18.7,175.0,150.69,116.13
2018,8,22,11,0,5.0,177.0,2.1,18.8,181.0,155.85,120.1
2018,8,22,11,15,6.5,193.0,2.15,18.9,198.5,171.12,132.05
2018,8,22,11,30,8.0,209.0,2.2,19.0,216.0,186.21,143.78
2018,8,22,11,45,13.0,253.5,2.3,19.05,265.0,229.55,177.6
2018,8,22,12,0,18.0,298.0,2.4,19.1,314.0,272.39,210.58
2018,8,22,12,15,20.5,309.5,2.5,19.1,328.0,283.06,218.71
2018,8,22,12,30,23.0,321.0,2.6,19.1,342.0,303.55,234.45
2018,8,22,12,45,43.0,349.5,2.65,19.15,388.0,341.31,263.63
2018,8,22,13,0,63.0,378.0,2.7,19.2,434.0,376.35,290.36
2018,8,22,13,15,135.5,387.5,2.8,19.15,504.5,436.53,337.0
2018,8,22,13,30,208.0,397.0,2.9,19.1,575.0,480.41,370.48
2018,8,22,13,45,389.0,326.0,3.0,19.05,647.5,524.84,405.38
2018,8,22,14,0,570.0,255.0,3.1,19.0,720.0,542.79,418.77
2018,8,22,14,15,688.0,199.0,3.15,18.9,739.5,521.67,400.93
2018,8,22,14,30,806.0,143.0,3.2,18.8,759.0,487.71,371.33
2018,8,22,14,45,797.5,138.5,3.25,18.7,723.5,429.27,321.89
2018,8,22,15,0,789.0,134.0,3.3,18.6,688.0,370.66,271.07
2018,8,22,15,15,773.0,131.0,3.3,18.6,646.0,311.27,218.96
2018,8,22,15,30,757.0,128.0,3.3,18.6,604.0,247.67,164.2
2018,8,22,15,45,736.5,124.5,3.35,18.3,558.5,189.18,117.06
2018,8,22,16,0,716.0,121.0,3.4,18.0,513.0,133.0,79.81
2018,8,22,16,15,688.5,116.0,3.4,17.75,463.5,80.52,64.6
2018,8,22,16,30,661.0,111.0,3.4,17.5,414.0,78.88,63.52
2018,8,22,16,45,622.5,104.0,3.4,17.3,362.0,75.57,60.88
2018,8,22,17,0,584.0,97.0,3.4,17.1,310.0,72.12,58.07
2018,8,22,17,15,531.5,88.5,3.4,16.9,259.0,67.23,53.9
2018,8,22,17,30,479.0,80.0,3.4,16.7,208.0,62.21,49.45
2018,8,22,17,45,404.5,69.0,3.35,16.5,160.5,52.08,40.31
2018,8,22,18,0,330.0,58.0,3.3,16.3,113.0,44.16,32.86
2018,8,22,18,15,219.5,42.0,3.2,16.2,73.0,32.22,21.5
2018,8,22,18,30,109.0,26.0,3.1,16.1,33.0,20.32,3.84
2018,8,22,18,45,62.0,15.0,3.05,15.95,18.0,12.8,0.0
2018,8,22,19,0,15.0,4.0,3.0,15.8,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.95,15.8,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.7,16.05,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.2,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.5,2.9,16.35,10.5,8.96,0.0
2018,8,23,6,0,0.0,19.0,3.0,16.5,19.0,15.68,4.81
2018,8,23,6,15,0.0,37.0,2.95,16.6,37.0,32.79,21.21
2018,8,23,6,30,0.0,55.0,2.9,16.7,55.0,49.8,36.11
2018,8,23,6,45,5.0,76.0,2.85,16.8,77.5,72.94,56.09
2018,8,23,7,0,10.0,97.0,2.8,16.9,100.0,96.16,75.95
2018,8,23,7,15,8.0,110.5,2.75,17.0,113.0,106.18,84.27
2018,8,23,7,30,6.0,124.0,2.7,17.1,126.0,116.25,92.41
2018,8,23,7,45,6.5,140.0,2.65,17.2,142.5,130.93,104.27
2018,8,23,8,0,7.0,156.0,2.6,17.3,159.0,145.67,115.99
2018,8,23,8,15,8.0,170.0,2.55,17.45,174.0,158.84,126.28
2018,8,23,8,30,9.0,184.0,2.5,17.6,189.0,172.12,136.54
2018,8,23,8,45,9.0,191.5,2.45,17.7,197.0,178.07,140.82
2018,8,23,9,0,9.0,199.0,2.4,17.8,205.0,184.16,145.22
2018,8,23,9,15,13.0,223.0,2.4,17.9,232.0,210.26,165.7
2018,8,23,9,30,17.0,247.0,2.4,18.0,259.0,236.39,185.92
2018,8,23,9,45,20.0,265.5,2.4,18.1,280.5,256.08,200.89
2018,8,23,10,0,23.0,284.0,2.4,18.2,302.0,275.65,215.68
2018,8,23,10,15,26.5,301.5,2.45,18.25,323.0,314.27,245.11
2018,8,23,10,30,30.0,319.0,2.5,18.3,344.0,333.32,259.27
2018,8,23,10,45,32.0,330.5,2.55,18.4,357.5,344.26,267.21
2018,8,23,11,0,34.0,342.0,2.6,18.5,371.0,354.79,274.87
2018,8,23,11,15,30.0,338.0,2.6,18.5,364.0,343.61,265.97
2018,8,23,11,30,26.0,334.0,2.6,18.5,357.0,332.56,257.29
2018,8,23,11,45,28.0,342.5,2.65,18.55,367.5,339.22,262.31
2018,8,23,12,0,30.0,351.0,2.7,18.6,378.0,345.35,266.88
2018,8,23,12,15,45.5,369.5,2.75,18.6,410.5,372.04,287.5
2018,8,23,12,30,61.0,388.0,2.8,18.6,443.0,396.89,306.5
2018,8,23,12,45,169.0,380.5,2.85,18.6,530.0,480.84,371.99
2018,8,23,13,0,277.0,373.0,2.9,18.6,617.0,551.71,425.89
2018,8,23,13,15,423.5,331.0,3.0,18.6,696.0,607.97,469.04
2018,8,23,13,30,570.0,289.0,3.1,18.6,775.0,643.32,495.82
2018,8,23,13,45,595.0,272.5,3.15,18.55,767.5,609.81,470.26
2018,8,23,14,0,620.0,256.0,3.2,18.5,760.0,572.62,441.48
2018,8,23,14,15,623.5,246.0,3.25,18.45,736.5,525.72,404.34
2018,8,23,14,30,627.0,236.0,3.3,18.4,713.0,477.43,364.99
2018,8,23,14,45,615.5,227.5,3.4,18.35,677.0,423.14,320.11
2018,8,23,15,0,604.0,219.0,3.5,18.3,641.0,369.55,274.74
2018,8,23,15,15,585.5,211.0,3.5,18.3,599.5,313.82,227.24
2018,8,23,15,30,567.0,203.0,3.5,18.3,558.0,261.21,182.79
2018,8,23,15,45,546.5,193.5,3.65,18.05,514.0,209.38,141.76
2018,8,23,16,0,526.0,184.0,3.8,17.8,470.0,160.09,108.72
2018,8,23,16,15,500.0,172.0,3.85,17.6,423.0,114.5,93.95
2018,8,23,16,30,474.0,160.0,3.9,17.4,376.0,108.57,89.28
2018,8,23,16,45,441.0,145.5,3.95,17.2,327.0,100.59,82.71
2018,8,23,17,0,408.0,131.0,4.0,17.0,278.0,92.24,75.7
2018,8,23,17,15,356.0,114.5,4.05,16.8,228.0,81.94,66.83
2018,8,23,17,30,304.0,98.0,4.1,16.6,178.0,72.77,58.73
2018,8,23,17,45,225.0,79.0,4.15,16.4,131.0,59.22,46.54
2018,8,23,18,0,146.0,60.0,4.2,16.2,84.0,45.43,33.91
2018,8,23,18,15,93.0,40.0,4.2,16.05,53.0,30.8,20.12
2018,8,23,18,30,40.0,20.0,4.2,15.9,22.0,16.2,0.0
2018,8,23,18,45,20.0,10.0,4.2,15.8,11.0,8.54,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,15,4.0,1.0,3.55,15.35,1.0,0.0,0.0
2018,8,24,5,30,8.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,8,24,5,45,8.0,10.0,3.65,15.4,10.5,11.7,0.0
2018,8,24,6,0,8.0,18.0,3.7,15.4,19.0,19.39,6.79
2018,8,24,6,15,5.0,36.5,3.6,15.5,37.0,35.02,23.12
2018,8,24,6,30,2.0,55.0,3.5,15.6,55.0,51.24,37.47
2018,8,24,6,45,7.0,75.5,3.45,15.7,77.0,73.91,57.18
2018,8,24,7,0,12.0,96.0,3.4,15.8,99.0,96.67,76.78
2018,8,24,7,15,8.0,105.5,3.3,15.95,108.0,100.93,80.25
2018,8,24,7,30,4.0,115.0,3.2,16.1,117.0,105.38,83.67
2018,8,24,7,45,3.5,131.5,3.1,16.25,133.0,119.84,95.41
2018,8,24,8,0,3.0,148.0,3.0,16.4,149.0,134.25,106.91
2018,8,24,8,15,6.5,165.5,2.95,16.6,169.0,153.13,122.08
2018,8,24,8,30,10.0,183.0,2.9,16.8,189.0,172.2,137.21
2018,8,24,8,45,14.5,204.0,2.85,17.0,213.0,195.86,155.9
2018,8,24,9,0,19.0,225.0,2.8,17.2,237.0,219.63,174.46
2018,8,24,9,15,27.0,252.5,2.8,17.35,271.0,272.2,215.69
2018,8,24,9,30,35.0,280.0,2.8,17.5,305.0,307.67,242.86
2018,8,24,9,45,42.0,302.5,2.8,17.65,334.0,336.47,264.57
2018,8,24,10,0,49.0,325.0,2.8,17.8,363.0,364.93,285.83
2018,8,24,10,15,63.0,348.5,2.85,17.9,399.0,401.04,313.1
2018,8,24,10,30,77.0,372.0,2.9,18.0,435.0,436.46,339.54
2018,8,24,10,45,85.0,386.0,2.95,18.15,457.5,455.01,352.93
2018,8,24,11,0,93.0,400.0,3.0,18.3,480.0,472.74,365.74
2018,8,24,11,15,100.5,404.0,3.1,18.35,491.5,478.85,370.23
2018,8,24,11,30,108.0,408.0,3.2,18.4,503.0,501.57,386.97
2018,8,24,11,45,272.0,370.0,3.3,18.45,612.5,625.5,482.69
2018,8,24,12,0,436.0,332.0,3.4,18.5,722.0,738.53,567.1
2018,8,24,12,15,552.0,294.5,3.5,18.5,787.5,785.01,602.07
2018,8,24,12,30,668.0,257.0,3.6,18.5,853.0,825.2,632.37
2018,8,24,12,45,671.5,251.5,3.7,18.5,846.0,791.12,607.96
2018,8,24,13,0,675.0,246.0,3.8,18.5,839.0,754.55,581.84
2018,8,24,13,15,619.0,264.5,3.9,18.45,800.5,693.06,536.24
2018,8,24,13,30,563.0,283.0,4.0,18.4,762.0,633.75,491.6
2018,8,24,13,45,523.5,290.5,4.05,18.3,726.0,579.89,450.5
2018,8,24,14,0,484.0,298.0,4.1,18.2,690.0,528.36,410.45
2018,8,24,14,15,566.0,260.0,4.2,18.1,701.5,506.39,392.42
2018,8,24,14,30,648.0,222.0,4.3,18.0,713.0,475.91,366.09
2018,8,24,14,45,630.0,218.5,4.35,17.9,676.5,421.69,320.62
2018,8,24,15,0,612.0,215.0,4.4,17.8,640.0,368.85,275.41
2018,8,24,15,15,593.0,207.5,4.4,17.8,598.5,312.87,227.28
2018,8,24,15,30,574.0,200.0,4.4,17.8,557.0,260.04,182.33
2018,8,24,15,45,548.0,192.5,4.45,17.5,512.0,208.34,141.44
2018,8,24,16,0,522.0,185.0,4.5,17.2,467.0,159.8,109.23
2018,8,24,16,15,491.5,174.0,4.5,17.0,419.0,115.81,95.39
2018,8,24,16,30,461.0,163.0,4.5,16.8,371.0,110.49,91.21
2018,8,24,16,45,424.0,149.0,4.5,16.6,322.0,102.85,84.91
2018,8,24,17,0,387.0,135.0,4.5,16.4,273.0,94.85,78.19
2018,8,24,17,15,343.0,117.5,4.45,16.2,225.0,84.02,68.82
2018,8,24,17,30,299.0,100.0,4.4,16.0,177.0,73.97,59.91
2018,8,24,17,45,246.0,80.0,4.35,15.85,133.5,59.95,47.24
2018,8,24,18,0,193.0,60.0,4.3,15.7,90.0,45.59,34.04
2018,8,24,18,15,129.0,39.5,4.25,15.6,56.5,30.5,19.68
2018,8,24,18,30,65.0,19.0,4.2,15.5,23.0,15.08,0.0
2018,8,24,18,45,32.5,9.5,4.1,15.4,11.5,8.11,0.0
2018,8,24,19,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,5,15,0.5,0.5,2.35,14.15,0.5,0.0,0.0
2018,8,25,5,30,1.0,1.0,2.4,14.4,1.0,0.0,0.0
2018,8,25,5,45,1.0,4.0,2.45,14.65,4.0,3.81,0.0
2018,8,25,6,0,1.0,7.0,2.5,14.9,7.0,6.2,0.0
2018,8,25,6,15,0.5,13.0,2.45,15.1,13.0,10.94,3.34
2018,8,25,6,30,0.0,19.0,2.4,15.3,19.0,15.64,7.55
2018,8,25,6,45,0.0,26.5,2.4,15.45,26.5,21.84,12.99
2018,8,25,7,0,0.0,34.0,2.4,15.6,34.0,28.05,18.38
2018,8,25,7,15,0.0,40.5,2.35,15.85,40.5,33.45,22.98
2018,8,25,7,30,0.0,47.0,2.3,16.1,47.0,38.86,27.51
2018,8,25,7,45,0.0,53.5,2.25,16.3,53.5,44.28,31.99
2018,8,25,8,0,0.0,60.0,2.2,16.5,60.0,49.71,36.42
2018,8,25,8,15,0.0,73.5,2.15,16.7,73.5,61.0,45.69
2018,8,25,8,30,0.0,87.0,2.1,16.9,87.0,72.32,54.89
2018,8,25,8,45,0.0,105.5,2.05,17.15,105.5,88.57,68.04
2018,8,25,9,0,0.0,124.0,2.0,17.4,124.0,105.06,81.24
2018,8,25,9,15,0.5,140.5,1.95,17.55,141.0,120.27,93.31
2018,8,25,9,30,1.0,157.0,1.9,17.7,158.0,135.51,105.31
2018,8,25,9,45,3.0,173.0,1.85,17.85,175.5,151.8,118.11
2018,8,25,10,0,5.0,189.0,1.8,18.0,193.0,168.08,130.8
2018,8,25,10,15,6.5,201.0,1.8,18.15,206.5,180.13,140.06
2018,8,25,10,30,8.0,213.0,1.8,18.3,220.0,192.1,149.22
2018,8,25,10,45,9.0,219.0,1.85,18.45,227.0,198.0,153.6
2018,8,25,11,0,10.0,225.0,1.9,18.6,234.0,203.81,157.94
2018,8,25,11,15,13.0,248.5,2.0,18.65,260.0,227.21,176.13
2018,8,25,11,30,16.0,272.0,2.1,18.7,286.0,250.29,193.91
2018,8,25,11,45,23.0,306.5,2.15,18.8,327.0,300.62,232.48
2018,8,25,12,0,30.0,341.0,2.2,18.9,368.0,336.39,259.45
2018,8,25,12,15,36.5,355.0,2.4,18.95,387.5,351.15,270.77
2018,8,25,12,30,43.0,369.0,2.6,19.0,407.0,364.83,281.35
2018,8,25,12,45,37.5,353.0,2.75,19.0,386.0,340.67,263.1
2018,8,25,13,0,32.0,337.0,2.9,19.0,365.0,317.29,245.47
2018,8,25,13,15,31.0,332.0,3.1,18.95,358.5,307.45,238.27
2018,8,25,13,30,30.0,327.0,3.3,18.9,352.0,297.66,231.04
2018,8,25,13,45,30.5,320.5,3.5,18.85,345.5,287.61,223.6
2018,8,25,14,0,31.0,314.0,3.7,18.8,339.0,277.49,216.05
2018,8,25,14,15,24.5,287.5,3.85,18.6,307.0,247.89,193.34
2018,8,25,14,30,18.0,261.0,4.0,18.4,275.0,220.86,172.52
2018,8,25,14,45,17.0,249.0,4.15,18.25,261.5,208.37,163.0
2018,8,25,15,0,16.0,237.0,4.3,18.1,248.0,196.03,153.55
2018,8,25,15,15,25.0,234.5,4.3,18.1,250.5,193.55,151.5
2018,8,25,15,30,34.0,232.0,4.3,18.1,253.0,184.14,143.77
2018,8,25,15,45,44.5,223.0,4.35,17.7,248.0,173.14,135.01
2018,8,25,16,0,55.0,214.0,4.4,17.3,243.0,160.4,125.42
2018,8,25,16,15,54.5,195.0,4.4,17.1,221.5,140.95,116.98
2018,8,25,16,30,54.0,176.0,4.4,16.9,200.0,128.38,106.65
2018,8,25,16,45,75.0,155.0,4.4,16.65,184.0,114.61,95.14
2018,8,25,17,0,96.0,134.0,4.4,16.4,168.0,97.42,80.44
2018,8,25,17,15,106.5,114.5,4.4,16.25,146.5,84.51,69.23
2018,8,25,17,30,117.0,95.0,4.4,16.1,125.0,71.18,57.41
2018,8,25,17,45,84.5,74.5,4.35,15.95,93.5,56.57,44.21
2018,8,25,18,0,52.0,54.0,4.3,15.8,62.0,41.68,30.56
2018,8,25,18,15,29.0,35.5,4.2,15.7,39.5,28.24,17.53
2018,8,25,18,30,6.0,17.0,4.1,15.6,17.0,14.0,0.0
2018,8,25,18,45,3.0,8.5,4.05,15.55,8.5,7.26,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.6,13.8,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.7,14.0,4.0,0.0,0.0
2018,8,26,5,45,24.0,5.5,2.8,14.25,6.0,14.27,0.0
2018,8,26,6,0,24.0,6.0,2.9,14.5,8.0,20.17,5.84
2018,8,26,6,15,12.0,9.0,2.85,14.7,10.0,15.24,6.96
2018,8,26,6,30,0.0,12.0,2.8,14.9,12.0,9.86,2.67
2018,8,26,6,45,0.0,17.0,2.75,15.05,17.0,13.98,6.3
2018,8,26,7,0,0.0,22.0,2.7,15.2,22.0,18.12,9.9
2018,8,26,7,15,0.0,27.0,2.6,15.4,27.0,22.26,13.45
2018,8,26,7,30,0.0,32.0,2.5,15.6,32.0,26.41,16.96
2018,8,26,7,45,0.0,41.0,2.4,15.8,41.0,33.89,23.25
2018,8,26,8,0,0.0,50.0,2.3,16.0,50.0,41.39,29.48
2018,8,26,8,15,0.0,62.0,2.25,16.2,62.0,51.4,37.76
2018,8,26,8,30,0.0,74.0,2.2,16.4,74.0,61.44,45.97
2018,8,26,8,45,0.0,95.5,2.2,16.6,95.5,79.64,60.85
2018,8,26,9,0,0.0,117.0,2.2,16.8,117.0,98.75,76.3
2018,8,26,9,15,1.0,143.0,2.2,16.95,143.5,123.08,95.9
2018,8,26,9,30,2.0,169.0,2.2,17.1,170.0,147.6,115.41
2018,8,26,9,45,4.5,186.5,2.25,17.3,189.5,165.81,129.73
2018,8,26,10,0,7.0,204.0,2.3,17.5,209.0,184.01,143.95
2018,8,26,10,15,12.0,234.5,2.4,17.6,244.0,216.77,169.72
2018,8,26,10,30,17.0,265.0,2.5,17.7,279.0,249.44,195.12
2018,8,26,10,45,43.5,299.5,2.55,17.85,336.5,325.26,254.33
2018,8,26,11,0,70.0,334.0,2.6,18.0,394.0,383.41,298.81
2018,8,26,11,15,335.5,277.5,2.7,18.05,571.0,636.44,494.11
2018,8,26,11,30,601.0,221.0,2.8,18.1,748.0,829.01,635.18
2018,8,26,11,45,764.5,166.0,2.95,18.15,842.0,900.84,684.67
2018,8,26,12,0,928.0,111.0,3.1,18.2,936.0,960.1,725.33
2018,8,26,12,15,816.0,167.0,3.2,18.2,891.5,894.36,680.49
2018,8,26,12,30,704.0,223.0,3.3,18.2,847.0,825.52,632.4
2018,8,26,12,45,673.0,234.5,3.4,18.2,826.5,777.93,598.51
2018,8,26,13,0,642.0,246.0,3.5,18.2,806.0,729.88,563.54
2018,8,26,13,15,475.5,307.0,3.65,18.15,717.5,625.79,485.06
2018,8,26,13,30,309.0,368.0,3.8,18.1,629.0,529.58,411.29
2018,8,26,13,45,357.0,330.0,3.95,18.05,623.0,504.98,393.72
2018,8,26,14,0,405.0,292.0,4.1,18.0,617.0,479.09,373.89
2018,8,26,14,15,638.5,200.5,4.25,17.9,690.5,496.92,386.44
2018,8,26,14,30,872.0,109.0,4.4,17.8,764.0,489.08,375.75
2018,8,26,14,45,858.5,108.0,4.5,17.7,726.0,428.77,323.58
2018,8,26,15,0,845.0,107.0,4.6,17.6,688.0,365.09,267.63
2018,8,26,15,15,829.5,104.5,4.6,17.6,645.0,302.77,211.92
2018,8,26,15,30,814.0,102.0,4.6,17.6,602.0,241.54,158.01
2018,8,26,15,45,792.5,99.5,4.7,17.3,554.5,180.84,108.89
2018,8,26,16,0,771.0,97.0,4.8,17.0,507.0,122.53,71.17
2018,8,26,16,15,743.0,92.5,4.8,16.8,456.0,72.26,57.78
2018,8,26,16,30,715.0,88.0,4.8,16.6,405.0,64.08,50.88
2018,8,26,16,45,678.0,83.0,4.85,16.45,353.0,61.54,48.84
2018,8,26,17,0,641.0,78.0,4.9,16.3,301.0,58.93,46.68
2018,8,26,17,15,589.5,71.0,4.85,16.15,249.5,54.61,42.91
2018,8,26,17,30,538.0,64.0,4.8,16.0,198.0,50.19,38.92
2018,8,26,17,45,462.5,55.5,4.75,15.8,151.0,44.31,33.44
2018,8,26,18,0,387.0,47.0,4.7,15.6,104.0,38.38,27.65
2018,8,26,18,15,266.5,34.5,4.6,15.55,66.5,26.81,16.03
2018,8,26,18,30,146.0,22.0,4.5,15.5,29.0,17.16,0.0
2018,8,26,18,45,73.0,11.0,4.45,15.45,14.5,9.39,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.7,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.8,3.0,0.0,0.0
2018,8,27,5,45,67.5,16.0,3.3,15.95,20.5,40.71,0.0
2018,8,27,6,0,124.0,29.0,3.3,16.1,38.0,105.67,48.39
2018,8,27,6,15,208.0,45.0,3.25,16.2,74.5,188.69,146.83
2018,8,27,6,30,292.0,61.0,3.2,16.3,111.0,265.76,216.02
2018,8,27,6,45,204.5,49.5,3.15,16.4,90.5,207.8,171.58
2018,8,27,7,0,117.0,38.0,3.1,16.5,70.0,127.02,104.7
2018,8,27,7,15,58.5,33.5,3.05,16.7,49.5,83.63,67.19
2018,8,27,7,30,0.0,29.0,3.0,16.9,29.0,23.93,14.72
2018,8,27,7,45,0.0,36.5,2.95,17.1,36.5,30.16,19.95
2018,8,27,8,0,0.0,44.0,2.9,17.3,44.0,36.4,25.11
2018,8,27,8,15,0.0,60.0,2.85,17.45,60.0,49.73,36.17
2018,8,27,8,30,0.0,76.0,2.8,17.6,76.0,63.11,47.13
2018,8,27,8,45,0.0,87.0,2.75,17.8,87.0,72.35,54.56
2018,8,27,9,0,0.0,98.0,2.7,18.0,98.0,81.8,62.11
2018,8,27,9,15,0.5,105.5,2.7,18.15,106.0,88.88,67.7
2018,8,27,9,30,1.0,113.0,2.7,18.3,114.0,95.98,73.28
2018,8,27,9,45,5.0,155.0,2.75,18.4,159.0,137.48,106.77
2018,8,27,10,0,9.0,197.0,2.8,18.5,204.0,179.62,140.25
2018,8,27,10,15,21.0,247.0,2.8,18.6,264.0,253.81,198.67
2018,8,27,10,30,33.0,297.0,2.8,18.7,324.0,314.98,245.75
2018,8,27,10,45,31.5,304.0,2.85,18.75,330.0,318.06,247.49
2018,8,27,11,0,30.0,311.0,2.9,18.8,336.0,320.89,249.3
2018,8,27,11,15,26.0,301.5,2.9,18.85,323.5,304.78,236.56
2018,8,27,11,30,22.0,292.0,2.9,18.9,311.0,288.98,224.14
2018,8,27,11,45,19.5,292.0,2.95,18.95,309.0,270.46,209.71
2018,8,27,12,0,17.0,292.0,3.0,19.0,307.0,266.59,206.59
2018,8,27,12,15,17.5,292.5,3.05,19.0,308.0,265.85,206.03
2018,8,27,12,30,18.0,293.0,3.1,19.0,309.0,264.97,205.38
2018,8,27,12,45,15.5,275.5,3.15,19.0,289.0,245.97,190.66
2018,8,27,13,0,13.0,258.0,3.2,19.0,269.0,227.41,176.29
2018,8,27,13,15,11.0,234.5,3.25,18.95,244.0,204.59,158.59
2018,8,27,13,30,9.0,211.0,3.3,18.9,219.0,182.29,141.19
2018,8,27,13,45,140.5,181.5,3.35,18.85,294.5,246.51,194.13
2018,8,27,14,0,272.0,152.0,3.4,18.8,370.0,288.84,227.76
2018,8,27,14,15,537.0,137.0,3.45,18.65,546.0,392.91,306.88
2018,8,27,14,30,802.0,122.0,3.5,18.5,722.0,466.32,356.99
2018,8,27,14,45,795.0,117.5,3.55,18.4,687.0,408.53,306.99
2018,8,27,15,0,788.0,113.0,3.6,18.3,652.0,350.41,255.95
2018,8,27,15,15,772.0,110.5,3.6,18.3,610.5,291.39,203.67
2018,8,27,15,30,756.0,108.0,3.6,18.3,569.0,233.59,153.26
2018,8,27,15,45,741.0,102.0,3.6,18.0,524.5,174.75,105.8
2018,8,27,16,0,726.0,96.0,3.6,17.7,480.0,117.58,68.67
2018,8,27,16,15,703.5,90.5,3.6,17.5,432.0,64.33,50.72
2018,8,27,16,30,681.0,85.0,3.6,17.3,384.0,61.7,48.67
2018,8,27,16,45,648.5,79.0,3.6,17.15,334.5,58.45,46.01
2018,8,27,17,0,616.0,73.0,3.6,17.0,285.0,55.08,43.16
2018,8,27,17,15,565.0,66.5,3.6,16.8,235.5,51.04,39.65
2018,8,27,17,30,514.0,60.0,3.6,16.6,186.0,46.92,35.93
2018,8,27,17,45,438.5,52.0,3.6,16.4,141.0,41.37,30.75
2018,8,27,18,0,363.0,44.0,3.6,16.2,96.0,35.8,25.28
2018,8,27,18,15,248.5,31.5,3.6,16.1,60.5,25.99,14.91
2018,8,27,18,30,134.0,19.0,3.6,16.0,25.0,14.83,0.0
2018,8,27,18,45,67.0,9.5,3.6,15.9,12.5,8.11,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,5,15,6.5,2.0,2.65,15.75,1.5,0.0,0.0
2018,8,28,5,30,13.0,4.0,2.8,15.9,3.0,0.0,0.0
2018,8,28,5,45,13.0,5.5,2.95,16.0,5.5,9.92,0.0
2018,8,28,6,0,13.0,7.0,3.1,16.1,8.0,13.12,0.3
2018,8,28,6,15,6.5,10.5,3.15,16.25,11.0,12.21,4.29
2018,8,28,6,30,0.0,14.0,3.2,16.4,14.0,11.51,3.99
2018,8,28,6,45,0.0,20.0,3.2,16.5,20.0,16.46,8.32
2018,8,28,7,0,0.0,26.0,3.2,16.6,26.0,21.42,12.63
2018,8,28,7,15,0.0,37.0,3.15,16.7,37.0,30.55,20.41
2018,8,28,7,30,0.0,48.0,3.1,16.8,48.0,39.69,28.13
2018,8,28,7,45,0.0,63.5,3.0,16.95,63.5,52.61,38.93
2018,8,28,8,0,0.0,79.0,2.9,17.1,79.0,65.57,49.63
2018,8,28,8,15,0.0,94.5,2.85,17.3,94.5,79.17,60.72
2018,8,28,8,30,0.0,110.0,2.8,17.5,110.0,93.01,71.88
2018,8,28,8,45,2.5,137.0,2.75,17.7,138.5,119.94,93.76
2018,8,28,9,0,5.0,164.0,2.7,17.9,167.0,147.18,115.56
2018,8,28,9,15,10.5,199.5,2.75,18.05,206.5,185.72,146.32
2018,8,28,9,30,16.0,235.0,2.8,18.2,246.0,224.57,176.85
2018,8,28,9,45,11.5,213.0,2.8,18.35,221.0,197.86,155.01
2018,8,28,10,0,7.0,191.0,2.8,18.5,196.0,172.13,134.1
2018,8,28,10,15,9.5,209.5,2.85,18.55,217.0,191.2,149.12
2018,8,28,10,30,12.0,228.0,2.9,18.6,238.0,210.15,163.88
2018,8,28,10,45,22.5,282.5,2.9,18.7,301.5,287.57,224.19
2018,8,28,11,0,33.0,337.0,2.9,18.8,365.0,350.36,271.94
2018,8,28,11,15,34.5,347.5,2.9,18.8,377.0,358.96,278.01
2018,8,28,11,30,36.0,358.0,2.9,18.8,389.0,367.07,283.92
2018,8,28,11,45,42.0,370.5,2.9,18.85,407.0,380.77,294.19
2018,8,28,12,0,48.0,383.0,2.9,18.9,425.0,393.56,303.73
2018,8,28,12,15,41.0,369.5,2.9,18.95,405.5,369.43,285.2
2018,8,28,12,30,34.0,356.0,2.9,19.0,386.0,346.03,267.32
2018,8,28,12,45,38.0,359.5,2.9,19.0,392.5,347.58,268.69
2018,8,28,13,0,42.0,363.0,2.9,19.0,399.0,348.44,269.46
2018,8,28,13,15,54.5,370.0,2.9,19.0,416.0,357.66,276.76
2018,8,28,13,30,67.0,377.0,2.9,19.0,433.0,365.11,282.61
2018,8,28,13,45,89.5,375.0,2.9,18.95,447.5,369.34,286.16
2018,8,28,14,0,112.0,373.0,2.9,18.9,462.0,373.35,289.29
2018,8,28,14,15,273.5,314.0,2.9,18.85,520.5,397.7,308.01
2018,8,28,14,30,435.0,255.0,2.9,18.8,579.0,403.48,310.02
2018,8,28,14,45,592.5,189.0,2.9,18.75,606.0,382.94,289.2
2018,8,28,15,0,750.0,123.0,2.9,18.7,633.0,345.24,251.82
2018,8,28,15,15,736.5,116.0,2.9,18.7,590.5,285.53,199.47
2018,8,28,15,30,723.0,109.0,2.9,18.7,548.0,226.91,148.79
2018,8,28,15,45,769.5,92.0,2.9,18.45,525.5,170.05,100.56
2018,8,28,16,0,816.0,75.0,2.9,18.2,503.0,107.25,57.55
2018,8,28,16,15,793.5,72.0,2.9,18.05,453.5,58.23,45.32
2018,8,28,16,30,771.0,69.0,2.9,17.9,404.0,56.58,44.1
2018,8,28,16,45,739.0,65.0,2.85,17.75,352.5,54.02,42.02
2018,8,28,17,0,707.0,61.0,2.8,17.6,301.0,51.4,39.84
2018,8,28,17,15,657.0,56.5,2.8,17.4,249.5,48.19,37.04
2018,8,28,17,30,607.0,52.0,2.8,17.2,198.0,41.33,30.9
2018,8,28,17,45,528.5,45.0,2.85,17.0,149.5,36.2,26.11
2018,8,28,18,0,450.0,38.0,2.9,16.8,101.0,31.07,21.09
2018,8,28,18,15,316.0,29.0,2.9,16.7,64.0,24.06,12.82
2018,8,28,18,30,182.0,20.0,2.9,16.6,27.0,17.07,0.0
2018,8,28,18,45,91.0,10.0,2.9,16.5,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,29,5,45,0.0,3.5,2.05,16.35,3.5,2.99,0.0
2018,8,29,6,0,0.0,7.0,2.1,16.6,7.0,5.74,0.0
2018,8,29,6,15,0.0,15.0,2.15,16.75,15.0,12.34,4.28
2018,8,29,6,30,0.0,23.0,2.2,16.9,23.0,18.95,10.19
2018,8,29,6,45,0.0,31.0,2.25,17.1,31.0,25.57,16.0
2018,8,29,7,0,0.0,39.0,2.3,17.3,39.0,32.21,21.74
2018,8,29,7,15,0.0,46.5,2.25,17.5,46.5,38.44,27.03
2018,8,29,7,30,0.0,54.0,2.2,17.7,54.0,44.69,32.24
2018,8,29,7,45,0.0,65.5,2.2,17.85,65.5,54.28,40.19
2018,8,29,8,0,0.0,77.0,2.2,18.0,77.0,63.9,48.06
2018,8,29,8,15,2.0,112.5,2.25,18.2,113.5,97.71,75.9
2018,8,29,8,30,4.0,148.0,2.3,18.4,150.0,132.74,104.26
2018,8,29,8,45,7.0,174.0,2.35,18.6,178.0,159.83,125.81
2018,8,29,9,0,10.0,200.0,2.4,18.8,206.0,187.04,147.2
2018,8,29,9,15,8.5,197.5,2.45,18.95,203.0,181.95,142.57
2018,8,29,9,30,7.0,195.0,2.5,19.1,200.0,177.18,138.32
2018,8,29,9,45,4.5,176.0,2.55,19.25,179.5,156.29,121.27
2018,8,29,10,0,2.0,157.0,2.6,19.4,159.0,136.1,104.82
2018,8,29,10,15,1.5,141.0,2.65,19.5,142.5,121.12,92.66
2018,8,29,10,30,1.0,125.0,2.7,19.6,126.0,106.47,80.77
2018,8,29,10,45,6.0,175.0,2.75,19.7,180.0,155.56,119.96
2018,8,29,11,0,11.0,225.0,2.8,19.8,234.0,205.06,158.8
2018,8,29,11,15,24.5,287.5,2.9,19.85,308.5,290.02,224.78
2018,8,29,11,30,38.0,350.0,3.0,19.9,383.0,361.39,279.0
2018,8,29,11,45,63.0,380.0,3.05,20.0,435.0,410.01,315.81
2018,8,29,12,0,88.0,410.0,3.1,20.1,487.0,456.23,350.43
2018,8,29,12,15,160.5,414.5,3.1,20.1,555.5,530.63,406.82
2018,8,29,12,30,233.0,419.0,3.1,20.1,624.0,584.07,446.87
2018,8,29,12,45,366.5,363.0,3.1,20.15,681.0,635.19,486.43
2018,8,29,13,0,500.0,307.0,3.1,20.2,738.0,673.87,516.04
2018,8,29,13,15,584.5,259.5,3.15,20.2,754.0,664.89,510.46
2018,8,29,13,30,669.0,212.0,3.2,20.2,770.0,646.36,497.54
2018,8,29,13,45,710.5,187.0,3.2,20.2,764.5,610.53,470.3
2018,8,29,14,0,752.0,162.0,3.2,20.2,759.0,569.45,438.13
2018,8,29,14,15,812.0,132.0,3.15,20.15,753.5,528.67,404.65
2018,8,29,14,30,872.0,102.0,3.1,20.1,748.0,481.34,364.29
2018,8,29,14,45,860.5,100.5,3.05,20.1,710.5,421.28,312.89
2018,8,29,15,0,849.0,99.0,3.0,20.1,673.0,361.16,260.25
2018,8,29,15,15,834.0,96.5,3.0,20.1,630.0,294.9,202.42
2018,8,29,15,30,819.0,94.0,3.0,20.1,587.0,233.41,149.19
2018,8,29,15,45,796.5,92.0,2.85,19.95,539.5,172.6,100.93
2018,8,29,16,0,774.0,90.0,2.7,19.8,492.0,114.29,64.66
2018,8,29,16,15,669.5,101.5,2.7,19.7,424.0,71.59,56.55
2018,8,29,16,30,565.0,113.0,2.7,19.6,356.0,80.61,64.59
2018,8,29,16,45,498.5,107.0,2.7,19.5,301.0,76.56,61.29
2018,8,29,17,0,432.0,101.0,2.7,19.4,246.0,72.85,58.22
2018,8,29,17,15,366.0,89.0,2.65,19.2,197.0,64.96,51.38
2018,8,29,17,30,300.0,77.0,2.6,19.0,148.0,56.86,44.18
2018,8,29,17,45,264.5,60.5,2.6,18.8,111.5,45.45,33.87
2018,8,29,18,0,229.0,44.0,2.6,18.6,75.0,33.61,22.98
2018,8,29,18,15,173.5,31.0,2.6,18.4,48.5,23.96,11.92
2018,8,29,18,30,118.0,18.0,2.6,18.2,22.0,15.36,0.0
2018,8,29,18,45,59.0,9.0,2.65,17.95,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.9,16.9,0.0,0.0,0.0
