Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,3,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.75,16.95,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.8,17.1,2.0,1.71,0.0
2018,8,30,6,0,0.0,4.0,1.8,17.2,4.0,3.28,0.0
2018,8,30,6,15,0.0,7.5,1.75,17.35,7.5,6.15,0.0
2018,8,30,6,30,0.0,11.0,1.7,17.5,11.0,9.03,1.88
2018,8,30,6,45,0.0,16.0,1.65,17.6,16.0,13.16,5.48
2018,8,30,7,0,0.0,21.0,1.6,17.7,21.0,17.29,9.06
2018,8,30,7,15,0.0,30.0,1.55,17.75,30.0,24.74,15.41
2018,8,30,7,30,0.0,39.0,1.5,17.8,39.0,32.21,21.72
2018,8,30,7,45,0.0,60.5,1.4,17.85,60.5,50.11,36.72
2018,8,30,8,0,0.0,82.0,1.3,17.9,82.0,68.14,51.62
2018,8,30,8,15,1.5,114.5,1.25,18.0,115.5,99.23,77.14
2018,8,30,8,30,3.0,147.0,1.2,18.1,149.0,130.96,102.71
2018,8,30,8,45,12.0,175.0,1.15,18.15,182.5,165.66,130.59
2018,8,30,9,0,21.0,203.0,1.1,18.2,216.0,200.8,158.32
2018,8,30,9,15,24.5,221.0,1.15,18.35,237.0,237.54,186.64
2018,8,30,9,30,28.0,239.0,1.2,18.5,258.0,258.5,202.37
2018,8,30,9,45,65.0,280.0,1.2,18.65,328.0,337.72,263.67
2018,8,30,10,0,102.0,321.0,1.2,18.8,398.0,417.03,322.95
2018,8,30,10,15,95.0,339.0,1.3,18.9,413.0,426.14,328.41
2018,8,30,10,30,88.0,357.0,1.4,19.0,428.0,434.56,333.88
2018,8,30,10,45,78.5,368.0,1.55,19.1,432.5,432.44,331.78
2018,8,30,11,0,69.0,379.0,1.7,19.2,437.0,429.93,329.49
2018,8,30,11,15,71.5,389.0,1.8,19.25,450.0,437.84,335.27
2018,8,30,11,30,74.0,399.0,1.9,19.3,463.0,445.06,340.52
2018,8,30,11,45,121.0,408.0,2.05,19.35,513.5,508.72,388.53
2018,8,30,12,0,168.0,417.0,2.2,19.4,564.0,551.17,420.38
2018,8,30,12,15,219.0,416.5,2.3,19.45,608.0,584.16,445.27
2018,8,30,12,30,270.0,416.0,2.4,19.5,652.0,624.44,474.93
2018,8,30,12,45,312.0,393.0,2.55,19.5,663.0,618.99,472.27
2018,8,30,13,0,354.0,370.0,2.7,19.5,674.0,609.8,466.93
2018,8,30,13,15,331.5,367.0,2.85,19.5,647.5,567.83,436.21
2018,8,30,13,30,309.0,364.0,3.0,19.5,621.0,526.97,405.99
2018,8,30,13,45,355.5,326.0,3.15,19.45,613.5,501.02,387.44
2018,8,30,14,0,402.0,288.0,3.3,19.4,606.0,474.23,367.2
2018,8,30,14,15,621.5,201.5,3.4,19.3,670.5,488.04,376.46
2018,8,30,14,30,841.0,115.0,3.5,19.2,735.0,475.98,362.58
2018,8,30,14,45,829.5,112.5,3.65,19.15,697.5,415.6,310.93
2018,8,30,15,0,818.0,110.0,3.8,19.1,660.0,355.33,258.18
2018,8,30,15,15,802.0,107.5,3.8,19.1,617.5,294.26,204.16
2018,8,30,15,30,786.0,105.0,3.8,19.1,575.0,234.41,152.14
2018,8,30,15,45,764.0,101.5,4.05,18.85,528.0,174.48,104.58
2018,8,30,16,0,742.0,98.0,4.3,18.6,481.0,117.08,68.8
2018,8,30,16,15,711.0,94.0,4.35,18.45,430.5,67.2,53.08
2018,8,30,16,30,680.0,90.0,4.4,18.3,380.0,65.59,51.91
2018,8,30,16,45,636.5,85.5,4.5,18.1,328.5,63.45,50.23
2018,8,30,17,0,593.0,81.0,4.6,17.9,277.0,61.33,48.5
2018,8,30,17,15,533.5,74.0,4.65,17.7,226.5,57.11,44.82
2018,8,30,17,30,474.0,67.0,4.7,17.5,176.0,52.87,40.93
2018,8,30,17,45,385.0,56.5,4.7,17.3,130.0,43.22,32.09
2018,8,30,18,0,296.0,46.0,4.7,17.1,84.0,35.4,24.53
2018,8,30,18,15,193.0,31.5,4.65,17.0,52.0,24.41,11.32
2018,8,30,18,30,90.0,17.0,4.6,16.9,20.0,14.51,0.0
2018,8,30,18,45,45.0,8.5,4.55,16.75,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.4,15.9,2.0,1.71,0.0
2018,8,31,6,0,0.0,4.0,4.5,16.0,4.0,3.28,0.0
2018,8,31,6,15,0.0,9.0,4.45,16.15,9.0,7.39,0.24
2018,8,31,6,30,0.0,14.0,4.4,16.3,14.0,11.51,3.96
2018,8,31,6,45,0.0,19.5,4.35,16.4,19.5,16.05,7.95
2018,8,31,7,0,0.0,25.0,4.3,16.5,25.0,20.6,11.91
2018,8,31,7,15,0.0,30.5,4.2,16.65,30.5,25.16,15.82
2018,8,31,7,30,0.0,36.0,4.1,16.8,36.0,29.72,19.67
2018,8,31,7,45,0.0,49.0,3.95,17.0,49.0,40.53,28.74
2018,8,31,8,0,0.0,62.0,3.8,17.2,62.0,51.38,37.73
2018,8,31,8,15,0.0,88.5,3.6,17.4,88.5,73.76,56.25
2018,8,31,8,30,0.0,115.0,3.4,17.6,115.0,97.76,75.84
2018,8,31,8,45,1.5,142.5,3.25,17.85,143.5,124.4,97.38
2018,8,31,9,0,3.0,170.0,3.1,18.1,172.0,151.28,118.8
2018,8,31,9,15,7.0,194.0,3.0,18.35,199.0,177.35,139.43
2018,8,31,9,30,11.0,218.0,2.9,18.6,226.0,203.5,159.85
2018,8,31,9,45,16.5,244.5,2.75,18.8,257.0,233.59,183.2
2018,8,31,10,0,22.0,271.0,2.6,19.0,288.0,263.61,206.16
2018,8,31,10,15,32.0,301.5,2.65,19.25,327.0,322.55,251.3
2018,8,31,10,30,42.0,332.0,2.7,19.5,366.0,361.89,280.75
2018,8,31,10,45,52.5,353.0,2.75,19.7,396.5,390.99,302.35
2018,8,31,11,0,63.0,374.0,2.8,19.9,427.0,419.21,323.15
2018,8,31,11,15,94.0,393.0,2.95,19.95,473.5,464.38,357.5
2018,8,31,11,30,125.0,412.0,3.1,20.0,520.0,525.31,402.81
2018,8,31,11,45,180.5,414.0,3.3,20.05,571.0,570.75,437.47
2018,8,31,12,0,236.0,416.0,3.5,20.1,622.0,612.35,469.05
2018,8,31,12,15,295.0,396.0,3.8,20.05,653.5,645.02,494.6
2018,8,31,12,30,354.0,376.0,4.1,20.0,685.0,658.36,506.22
2018,8,31,12,45,564.0,270.5,4.35,19.9,756.5,723.01,558.54
2018,8,31,13,0,774.0,165.0,4.6,19.8,828.0,754.35,586.14
2018,8,31,13,15,849.0,126.5,4.9,19.7,840.5,728.46,569.03
2018,8,31,13,30,924.0,88.0,5.2,19.6,853.0,701.09,549.72
2018,8,31,13,45,919.0,87.0,5.5,19.45,829.0,648.11,508.98
2018,8,31,14,0,914.0,86.0,5.8,19.3,805.0,593.29,465.37
2018,8,31,14,15,886.5,93.5,6.0,19.05,768.0,532.8,415.68
2018,8,31,14,30,859.0,101.0,6.2,18.8,731.0,473.13,365.14
2018,8,31,14,45,735.0,142.0,6.45,18.6,661.5,399.34,303.61
2018,8,31,15,0,611.0,183.0,6.7,18.4,592.0,340.96,254.81
2018,8,31,15,15,581.0,177.0,6.7,18.4,545.5,284.79,206.07
2018,8,31,15,30,551.0,171.0,6.7,18.4,499.0,230.91,160.34
2018,8,31,15,45,503.5,167.5,6.75,18.05,448.0,181.0,121.97
2018,8,31,16,0,456.0,164.0,6.8,17.7,397.0,136.95,94.6
2018,8,31,16,15,395.5,156.0,6.7,17.5,343.0,104.43,85.7
2018,8,31,16,30,335.0,148.0,6.6,17.3,289.0,104.98,86.53
2018,8,31,16,45,308.5,131.0,6.5,17.15,247.5,94.31,77.49
2018,8,31,17,0,282.0,114.0,6.4,17.0,206.0,83.27,67.98
2018,8,31,17,15,301.0,92.0,6.3,16.75,174.0,66.7,53.43
2018,8,31,17,30,320.0,70.0,6.2,16.5,142.0,52.13,40.41
2018,8,31,17,45,266.5,57.0,6.05,16.3,106.5,43.01,31.98
2018,8,31,18,0,213.0,44.0,5.9,16.1,71.0,33.63,22.99
2018,8,31,18,15,137.5,28.5,5.75,16.0,43.0,22.02,8.44
2018,8,31,18,30,62.0,13.0,5.6,15.9,15.0,11.1,0.0
2018,8,31,18,45,31.0,6.5,5.5,15.85,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.35,15.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.05,15.75,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,1,5,45,0.0,2.5,2.85,15.55,2.5,2.13,0.0
2018,9,1,6,0,0.0,5.0,2.9,15.7,5.0,4.1,0.0
2018,9,1,6,15,0.0,11.5,2.7,15.9,11.5,9.45,1.85
2018,9,1,6,30,0.0,18.0,2.5,16.1,18.0,14.81,6.73
2018,9,1,6,45,0.0,25.5,2.3,16.25,25.5,21.01,12.17
2018,9,1,7,0,0.0,33.0,2.1,16.4,33.0,27.23,17.58
2018,9,1,7,15,0.0,39.0,1.95,16.55,39.0,32.21,21.85
2018,9,1,7,30,0.0,45.0,1.8,16.7,45.0,37.2,26.06
2018,9,1,7,45,0.0,55.5,1.7,16.85,55.5,45.94,33.36
2018,9,1,8,0,0.0,66.0,1.6,17.0,66.0,54.71,40.59
2018,9,1,8,15,0.0,87.0,1.6,17.15,87.0,72.42,55.18
2018,9,1,8,30,0.0,108.0,1.6,17.3,108.0,91.3,70.55
2018,9,1,8,45,0.0,120.0,1.6,17.45,120.0,101.95,78.99
2018,9,1,9,0,0.0,132.0,1.6,17.6,132.0,112.61,87.37
2018,9,1,9,15,0.0,140.0,1.8,17.75,140.0,119.58,92.74
2018,9,1,9,30,0.0,148.0,2.0,17.9,148.0,126.57,98.11
2018,9,1,9,45,1.0,155.5,2.15,18.05,156.0,134.1,103.96
2018,9,1,10,0,2.0,163.0,2.3,18.2,164.0,141.64,109.79
2018,9,1,10,15,3.5,174.0,2.45,18.25,176.5,152.84,118.62
2018,9,1,10,30,5.0,185.0,2.6,18.3,189.0,163.99,127.36
2018,9,1,10,45,6.0,189.0,2.75,18.4,194.0,168.22,130.57
2018,9,1,11,0,7.0,193.0,2.9,18.5,199.0,172.39,133.75
2018,9,1,11,15,6.5,189.5,3.1,18.5,195.0,168.32,130.43
2018,9,1,11,30,6.0,186.0,3.3,18.5,191.0,164.3,127.18
2018,9,1,11,45,7.0,193.5,3.5,18.55,199.5,171.35,132.76
2018,9,1,12,0,8.0,201.0,3.7,18.6,208.0,178.24,138.2
2018,9,1,12,15,8.0,203.5,3.85,18.6,210.5,179.73,139.37
2018,9,1,12,30,8.0,206.0,4.0,18.6,213.0,181.13,140.5
2018,9,1,12,45,8.0,205.0,4.1,18.6,212.0,179.45,139.2
2018,9,1,13,0,8.0,204.0,4.2,18.6,211.0,177.73,137.92
2018,9,1,13,15,7.5,201.5,4.35,18.5,208.0,174.34,135.38
2018,9,1,13,30,7.0,199.0,4.5,18.4,205.0,170.99,132.88
2018,9,1,13,45,141.5,182.5,4.65,18.35,293.5,248.35,196.65
2018,9,1,14,0,276.0,166.0,4.8,18.3,382.0,302.95,240.17
2018,9,1,14,15,542.5,151.5,4.9,18.15,554.5,406.47,319.46
2018,9,1,14,30,809.0,137.0,5.0,18.0,727.0,478.58,369.12
2018,9,1,14,45,797.0,133.5,5.1,17.9,689.5,418.63,316.97
2018,9,1,15,0,785.0,130.0,5.2,17.8,652.0,358.98,264.22
2018,9,1,15,15,767.0,127.0,5.2,17.8,609.0,294.11,206.9
2018,9,1,15,30,749.0,124.0,5.2,17.8,566.0,234.61,155.01
2018,9,1,15,45,674.5,126.5,5.25,17.5,499.5,173.66,108.75
2018,9,1,16,0,600.0,129.0,5.3,17.2,433.0,122.11,78.52
2018,9,1,16,15,463.0,133.5,5.25,17.0,353.5,91.19,74.34
2018,9,1,16,30,326.0,138.0,5.2,16.8,274.0,98.72,81.23
2018,9,1,16,45,407.5,115.0,5.15,16.6,261.5,81.22,66.17
2018,9,1,17,0,489.0,92.0,5.1,16.4,249.0,67.51,54.25
2018,9,1,17,15,468.5,80.5,5.05,16.2,208.5,60.07,47.68
2018,9,1,17,30,448.0,69.0,5.0,16.0,168.0,54.81,42.82
2018,9,1,17,45,349.0,56.5,4.95,15.75,121.0,43.11,32.08
2018,9,1,18,0,250.0,44.0,4.9,15.5,74.0,33.8,23.05
2018,9,1,18,15,148.5,28.0,4.9,15.45,43.5,21.69,6.49
2018,9,1,18,30,47.0,12.0,4.9,15.4,13.0,10.24,0.0
2018,9,1,18,45,23.5,6.0,4.85,15.35,6.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,2,5,45,53.0,10.5,2.0,15.0,13.5,30.73,0.0
2018,9,2,6,0,106.0,21.0,2.0,15.2,27.0,91.88,0.0
2018,9,2,6,15,202.0,37.0,1.95,15.4,63.0,180.01,135.98
2018,9,2,6,30,298.0,53.0,1.9,15.6,99.0,264.38,213.65
2018,9,2,6,45,212.5,61.0,1.85,15.8,100.0,233.64,191.94
2018,9,2,7,0,127.0,69.0,1.8,16.0,101.0,177.52,146.4
2018,9,2,7,15,63.5,83.0,1.8,16.2,99.0,138.72,113.26
2018,9,2,7,30,0.0,97.0,1.8,16.4,97.0,85.01,66.33
2018,9,2,7,45,0.5,115.5,1.75,16.6,115.5,102.39,80.7
2018,9,2,8,0,1.0,134.0,1.7,16.8,134.0,119.74,94.73
2018,9,2,8,15,4.0,153.5,1.7,17.0,155.5,140.32,111.31
2018,9,2,8,30,7.0,173.0,1.7,17.2,177.0,161.04,127.77
2018,9,2,8,45,10.5,190.5,1.65,17.4,197.0,180.28,142.84
2018,9,2,9,0,14.0,208.0,1.6,17.6,217.0,199.63,157.82
2018,9,2,9,15,14.0,218.0,1.65,17.8,227.5,208.1,163.95
2018,9,2,9,30,14.0,228.0,1.7,18.0,238.0,216.6,170.12
2018,9,2,9,45,13.5,233.0,1.7,18.2,243.0,219.72,172.02
2018,9,2,10,0,13.0,238.0,1.7,18.4,248.0,222.9,174.01
2018,9,2,10,15,17.0,261.0,1.75,18.55,274.5,247.84,193.19
2018,9,2,10,30,21.0,284.0,1.8,18.7,301.0,272.58,211.97
2018,9,2,10,45,26.5,307.5,1.8,18.8,329.5,318.36,246.65
2018,9,2,11,0,32.0,331.0,1.8,18.9,358.0,344.88,266.28
2018,9,2,11,15,33.0,339.0,1.9,19.0,367.0,350.54,270.25
2018,9,2,11,30,34.0,347.0,2.0,19.1,376.0,355.79,274.05
2018,9,2,11,45,38.0,357.0,2.1,19.15,389.5,365.37,281.29
2018,9,2,12,0,42.0,367.0,2.2,19.2,403.0,374.22,287.99
2018,9,2,12,15,47.0,373.0,2.35,19.15,413.5,379.37,292.17
2018,9,2,12,30,52.0,379.0,2.5,19.1,424.0,383.71,295.78
2018,9,2,12,45,60.0,383.0,2.7,19.1,434.5,387.74,299.29
2018,9,2,13,0,68.0,387.0,2.9,19.1,445.0,390.64,301.92
2018,9,2,13,15,72.5,382.0,3.1,18.95,442.5,381.94,295.89
2018,9,2,13,30,77.0,377.0,3.3,18.8,440.0,372.61,289.34
2018,9,2,13,45,194.0,327.5,3.45,18.7,480.0,399.36,311.76
2018,9,2,14,0,311.0,278.0,3.6,18.6,520.0,411.26,321.42
2018,9,2,14,15,548.0,210.0,3.75,18.45,615.5,457.02,355.23
2018,9,2,14,30,785.0,142.0,3.9,18.3,711.0,471.33,361.23
2018,9,2,14,45,771.0,139.0,4.05,18.15,673.5,412.35,310.72
2018,9,2,15,0,757.0,136.0,4.2,18.0,636.0,350.01,256.66
2018,9,2,15,15,738.5,132.0,4.2,18.0,593.0,289.68,203.52
2018,9,2,15,30,720.0,128.0,4.2,18.0,550.0,231.03,152.85
2018,9,2,15,45,695.5,123.5,4.3,17.6,503.0,173.2,107.39
2018,9,2,16,0,671.0,119.0,4.4,17.2,456.0,118.35,73.71
2018,9,2,16,15,639.0,113.0,4.35,17.0,406.5,80.06,64.65
2018,9,2,16,30,607.0,107.0,4.3,16.8,357.0,77.62,62.81
2018,9,2,16,45,563.5,99.0,4.25,16.6,306.5,73.43,59.34
2018,9,2,17,0,520.0,91.0,4.2,16.4,256.0,69.11,55.66
2018,9,2,17,15,460.5,80.5,4.1,16.2,206.5,60.07,47.66
2018,9,2,17,30,401.0,70.0,4.0,16.0,157.0,52.77,41.0
2018,9,2,17,45,318.5,56.5,3.9,15.75,113.5,43.0,31.93
2018,9,2,18,0,236.0,43.0,3.8,15.5,70.0,33.03,22.23
2018,9,2,18,15,140.5,26.5,3.75,15.45,40.5,20.55,3.45
2018,9,2,18,30,45.0,10.0,3.7,15.4,11.0,8.54,0.0
2018,9,2,18,45,22.5,5.0,3.65,15.3,5.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.95,14.9,4.0,3.41,0.0
2018,9,3,6,0,0.0,8.0,2.0,15.1,8.0,6.57,0.0
2018,9,3,6,15,0.0,18.5,2.0,15.3,18.5,15.25,6.31
2018,9,3,6,30,0.0,29.0,2.0,15.5,29.0,23.94,14.35
2018,9,3,6,45,0.0,42.0,2.0,15.7,42.0,34.73,23.81
2018,9,3,7,0,0.0,55.0,2.0,15.9,55.0,45.79,33.39
2018,9,3,7,15,0.0,62.0,1.95,16.1,62.0,51.43,38.23
2018,9,3,7,30,0.0,69.0,1.9,16.3,69.0,57.24,43.09
2018,9,3,7,45,0.0,91.0,1.9,16.5,91.0,77.47,59.95
2018,9,3,8,0,0.0,113.0,1.9,16.7,113.0,97.82,76.65
2018,9,3,8,15,2.0,138.0,1.85,16.85,139.0,122.99,97.17
2018,9,3,8,30,4.0,163.0,1.8,17.0,165.0,148.31,117.49
2018,9,3,8,45,9.0,185.5,1.8,17.15,191.0,174.0,137.98
2018,9,3,9,0,14.0,208.0,1.8,17.3,217.0,199.84,158.33
2018,9,3,9,15,18.0,229.0,1.8,17.45,241.0,223.26,176.47
2018,9,3,9,30,22.0,250.0,1.8,17.6,265.0,246.66,194.4
2018,9,3,9,45,23.5,263.5,1.8,17.75,280.5,259.97,204.21
2018,9,3,10,0,25.0,277.0,1.8,17.9,296.0,273.18,213.94
2018,9,3,10,15,40.5,307.5,1.85,18.05,339.0,338.68,264.24
2018,9,3,10,30,56.0,338.0,1.9,18.2,382.0,383.68,297.98
2018,9,3,10,45,98.0,367.5,2.0,18.35,447.5,453.39,350.83
2018,9,3,11,0,140.0,397.0,2.1,18.5,513.0,541.17,415.44
2018,9,3,11,15,160.5,406.0,2.15,18.55,541.5,563.28,431.14
2018,9,3,11,30,181.0,415.0,2.2,18.6,570.0,583.54,445.87
2018,9,3,11,45,177.0,419.0,2.25,18.65,571.5,573.79,438.35
2018,9,3,12,0,173.0,423.0,2.3,18.7,573.0,563.22,430.48
2018,9,3,12,15,172.5,422.0,2.4,18.75,571.0,550.17,421.16
2018,9,3,12,30,172.0,421.0,2.5,18.8,569.0,536.37,411.26
2018,9,3,12,45,189.0,414.0,2.6,18.8,575.0,530.4,407.57
2018,9,3,13,0,206.0,407.0,2.7,18.8,581.0,522.5,402.3
2018,9,3,13,15,202.0,398.5,2.8,18.7,566.5,496.3,383.15
2018,9,3,13,30,198.0,390.0,2.9,18.6,552.0,470.05,363.79
2018,9,3,13,45,272.5,340.5,3.05,18.55,556.0,462.37,359.26
2018,9,3,14,0,347.0,291.0,3.2,18.5,560.0,441.88,344.04
2018,9,3,14,15,559.0,216.5,3.3,18.35,629.0,467.43,362.33
2018,9,3,14,30,771.0,142.0,3.4,18.2,698.0,464.42,355.43
2018,9,3,14,45,757.0,138.5,3.55,18.0,660.5,405.82,305.53
2018,9,3,15,0,743.0,135.0,3.7,17.8,623.0,343.91,252.02
2018,9,3,15,15,724.0,131.5,3.7,17.8,580.5,284.69,199.92
2018,9,3,15,30,705.0,128.0,3.7,17.8,538.0,227.22,150.38
2018,9,3,15,45,681.5,123.0,3.75,17.4,492.0,170.11,105.6
2018,9,3,16,0,658.0,118.0,3.8,17.0,446.0,115.86,72.52
2018,9,3,16,15,626.5,111.5,3.75,16.85,397.0,79.05,63.82
2018,9,3,16,30,595.0,105.0,3.7,16.7,348.0,76.21,61.61
2018,9,3,16,45,552.5,97.0,3.6,16.5,298.0,72.0,58.11
2018,9,3,17,0,510.0,89.0,3.5,16.3,248.0,67.64,54.39
2018,9,3,17,15,450.0,78.5,3.4,16.1,199.5,58.64,46.41
2018,9,3,17,30,390.0,68.0,3.3,15.9,151.0,51.32,39.7
2018,9,3,17,45,306.5,54.0,3.15,15.7,108.0,41.14,30.26
2018,9,3,18,0,223.0,40.0,3.0,15.5,65.0,30.76,20.12
2018,9,3,18,15,132.0,24.5,2.85,15.45,37.5,19.02,0.0
2018,9,3,18,30,41.0,9.0,2.7,15.4,10.0,7.68,0.0
2018,9,3,18,45,20.5,4.5,2.55,15.3,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,5,45,67.0,10.5,2.6,15.35,13.5,36.71,0.0
2018,9,4,6,0,134.0,21.0,2.7,15.6,27.0,104.6,0.0
2018,9,4,6,15,246.0,34.0,2.75,15.8,63.5,200.68,149.32
2018,9,4,6,30,358.0,47.0,2.8,16.0,100.0,294.86,238.28
2018,9,4,6,45,253.5,43.0,2.8,16.25,88.0,235.1,194.11
2018,9,4,7,0,149.0,39.0,2.8,16.5,76.0,166.96,138.46
2018,9,4,7,15,74.5,43.5,2.7,16.7,62.0,109.89,89.7
2018,9,4,7,30,0.0,48.0,2.6,16.9,48.0,39.69,28.1
2018,9,4,7,45,0.0,55.5,2.55,17.1,55.5,45.94,33.32
2018,9,4,8,0,0.0,63.0,2.5,17.3,63.0,52.21,38.45
2018,9,4,8,15,0.0,84.5,2.4,17.45,84.5,70.19,53.3
2018,9,4,8,30,0.0,106.0,2.3,17.6,106.0,89.56,69.1
2018,9,4,8,45,0.0,125.0,2.25,17.8,125.0,106.73,82.89
2018,9,4,9,0,0.0,144.0,2.2,18.0,144.0,123.96,96.57
2018,9,4,9,15,1.5,161.0,2.2,18.15,162.0,140.79,109.89
2018,9,4,9,30,3.0,178.0,2.2,18.3,180.0,157.65,123.12
2018,9,4,9,45,6.5,200.5,2.15,18.5,205.0,181.73,142.03
2018,9,4,10,0,10.0,223.0,2.1,18.7,230.0,205.79,160.7
2018,9,4,10,15,17.0,257.0,2.1,18.8,270.0,244.33,190.68
2018,9,4,10,30,24.0,291.0,2.1,18.9,310.0,282.72,220.12
2018,9,4,10,45,38.0,324.0,2.1,19.05,355.0,347.66,269.52
2018,9,4,11,0,52.0,357.0,2.1,19.2,400.0,392.27,302.71
2018,9,4,11,15,62.0,373.5,2.2,19.25,425.5,414.71,319.36
2018,9,4,11,30,72.0,390.0,2.3,19.3,451.0,436.06,335.26
2018,9,4,11,45,75.0,396.0,2.35,19.4,460.0,439.13,337.27
2018,9,4,12,0,78.0,402.0,2.4,19.5,469.0,441.51,338.89
2018,9,4,12,15,71.0,394.0,2.5,19.5,455.0,420.96,323.55
2018,9,4,12,30,64.0,386.0,2.6,19.5,441.0,400.86,308.59
2018,9,4,12,45,60.0,377.5,2.7,19.45,428.5,383.21,295.56
2018,9,4,13,0,56.0,369.0,2.8,19.4,416.0,365.9,282.7
2018,9,4,13,15,51.5,358.5,2.95,19.3,401.0,346.85,268.57
2018,9,4,13,30,47.0,348.0,3.1,19.2,386.0,328.33,254.74
2018,9,4,13,45,178.5,294.5,3.3,19.1,433.0,362.55,283.4
2018,9,4,14,0,310.0,241.0,3.5,19.0,480.0,384.65,301.02
2018,9,4,14,15,578.0,175.0,3.65,18.85,598.0,442.73,344.14
2018,9,4,14,30,846.0,109.0,3.8,18.7,716.0,470.33,359.5
2018,9,4,14,45,831.5,108.0,3.95,18.5,678.0,408.21,306.09
2018,9,4,15,0,817.0,107.0,4.1,18.3,640.0,347.81,252.98
2018,9,4,15,15,800.0,104.0,4.1,18.3,596.5,285.91,198.01
2018,9,4,15,30,783.0,101.0,4.1,18.3,553.0,225.41,145.46
2018,9,4,15,45,756.5,99.0,4.15,17.9,505.0,166.15,99.17
2018,9,4,16,0,730.0,97.0,4.2,17.5,457.0,104.1,61.17
2018,9,4,16,15,695.0,93.5,4.15,17.25,406.5,67.42,53.62
2018,9,4,16,30,660.0,90.0,4.1,17.0,356.0,66.15,52.75
2018,9,4,16,45,612.0,85.0,4.05,16.7,304.5,63.64,50.74
2018,9,4,17,0,564.0,80.0,4.0,16.4,253.0,61.16,48.66
2018,9,4,17,15,500.5,71.5,3.9,16.15,203.0,55.74,43.82
2018,9,4,17,30,437.0,63.0,3.8,15.9,153.0,50.23,38.7
2018,9,4,17,45,344.5,50.5,3.7,15.7,109.0,38.77,28.12
2018,9,4,18,0,252.0,38.0,3.6,15.5,65.0,29.38,18.69
2018,9,4,18,15,149.5,23.5,3.5,15.4,37.0,18.3,0.0
2018,9,4,18,30,47.0,9.0,3.4,15.3,9.0,7.68,0.0
2018,9,4,18,45,23.5,4.5,3.3,15.25,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.3,14.65,2.0,1.71,0.0
2018,9,5,6,0,0.0,4.0,2.3,14.8,4.0,3.28,0.0
2018,9,5,6,15,0.0,9.0,2.3,15.0,9.0,7.39,0.02
2018,9,5,6,30,0.0,14.0,2.3,15.2,14.0,11.51,3.95
2018,9,5,6,45,0.0,20.5,2.3,15.35,20.5,16.87,8.68
2018,9,5,7,0,0.0,27.0,2.3,15.5,27.0,22.25,13.39
2018,9,5,7,15,0.0,29.5,2.3,15.7,29.5,24.33,15.2
2018,9,5,7,30,0.0,32.0,2.3,15.9,32.0,26.41,16.95
2018,9,5,7,45,0.0,43.0,2.25,16.1,43.0,35.54,24.66
2018,9,5,8,0,0.0,54.0,2.2,16.3,54.0,44.71,32.3
2018,9,5,8,15,0.0,67.0,2.3,16.45,67.0,55.56,41.28
2018,9,5,8,30,0.0,80.0,2.4,16.6,80.0,66.44,50.19
2018,9,5,8,45,0.0,88.0,2.45,16.8,88.0,73.16,55.55
2018,9,5,9,0,0.0,96.0,2.5,17.0,96.0,80.07,61.03
2018,9,5,9,15,0.0,104.5,2.65,17.1,104.5,87.56,66.99
2018,9,5,9,30,0.0,113.0,2.8,17.2,113.0,95.05,72.92
2018,9,5,9,45,0.0,118.5,2.9,17.35,118.5,99.87,76.64
2018,9,5,10,0,0.0,124.0,3.0,17.5,124.0,104.69,80.35
2018,9,5,10,15,1.0,136.5,3.15,17.55,137.5,116.72,89.99
2018,9,5,10,30,2.0,149.0,3.3,17.6,151.0,128.73,99.56
2018,9,5,10,45,4.0,168.5,3.4,17.65,172.0,147.94,114.92
2018,9,5,11,0,6.0,188.0,3.5,17.7,193.0,167.06,130.12
2018,9,5,11,15,8.0,210.0,3.55,17.75,216.5,188.28,146.89
2018,9,5,11,30,10.0,232.0,3.6,17.8,240.0,209.28,163.4
2018,9,5,11,45,13.0,255.0,3.7,17.8,266.0,231.82,181.14
2018,9,5,12,0,16.0,278.0,3.8,17.8,292.0,253.93,198.46
2018,9,5,12,15,15.5,277.0,3.9,17.75,290.5,251.07,196.19
2018,9,5,12,30,15.0,276.0,4.0,17.7,289.0,248.18,193.99
2018,9,5,12,45,17.0,280.5,4.05,17.7,295.0,252.04,197.12
2018,9,5,13,0,19.0,285.0,4.1,17.7,301.0,255.54,199.98
2018,9,5,13,15,38.5,301.0,4.2,17.6,332.5,287.54,225.67
2018,9,5,13,30,58.0,317.0,4.3,17.5,364.0,309.25,243.07
2018,9,5,13,45,83.0,332.5,4.35,17.4,397.5,330.97,260.35
2018,9,5,14,0,108.0,348.0,4.4,17.3,431.0,348.87,274.35
2018,9,5,14,15,95.0,330.0,4.45,17.15,400.5,317.4,249.69
2018,9,5,14,30,82.0,312.0,4.5,17.0,370.0,287.66,226.4
2018,9,5,14,45,63.5,287.5,4.55,16.9,331.0,252.85,199.03
2018,9,5,15,0,45.0,263.0,4.6,16.8,292.0,220.88,173.97
2018,9,5,15,15,41.0,243.0,4.6,16.8,268.0,198.61,156.25
2018,9,5,15,30,37.0,223.0,4.6,16.8,244.0,177.23,139.27
2018,9,5,15,45,37.5,205.5,4.65,16.5,225.5,158.89,124.88
2018,9,5,16,0,38.0,188.0,4.7,16.2,207.0,140.69,111.04
2018,9,5,16,15,52.0,171.0,4.65,16.05,193.5,125.38,104.44
2018,9,5,16,30,66.0,154.0,4.6,15.9,180.0,113.85,94.77
2018,9,5,16,45,92.0,135.0,4.55,15.75,166.0,97.93,81.11
2018,9,5,17,0,118.0,116.0,4.5,15.6,152.0,85.48,70.26
2018,9,5,17,15,98.5,95.0,4.45,15.4,121.0,71.01,57.42
2018,9,5,17,30,79.0,74.0,4.4,15.2,90.0,56.19,44.0
2018,9,5,17,45,49.5,54.0,4.35,15.05,63.0,41.63,30.59
2018,9,5,18,0,20.0,34.0,4.3,14.9,36.0,27.15,16.57
2018,9,5,18,15,10.0,19.5,4.25,14.8,20.5,15.71,0.0
2018,9,5,18,30,0.0,5.0,4.2,14.7,5.0,4.27,0.0
2018,9,5,18,45,0.0,2.5,4.1,14.6,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.8,2.0,1.71,0.0
2018,9,6,6,0,0.0,4.0,2.3,13.9,4.0,3.41,0.0
2018,9,6,6,15,0.0,9.5,2.25,14.05,9.5,7.8,0.28
2018,9,6,6,30,0.0,15.0,2.2,14.2,15.0,12.33,4.66
2018,9,6,6,45,0.0,22.0,2.15,14.3,22.0,18.11,9.79
2018,9,6,7,0,0.0,29.0,2.1,14.4,29.0,23.91,14.88
2018,9,6,7,15,0.0,35.0,2.1,14.65,35.0,28.88,19.19
2018,9,6,7,30,0.0,41.0,2.1,14.9,41.0,33.87,23.43
2018,9,6,7,45,0.0,49.0,2.1,15.1,49.0,40.53,29.03
2018,9,6,8,0,0.0,57.0,2.1,15.3,57.0,47.2,34.56
2018,9,6,8,15,0.0,69.0,2.2,15.55,69.0,57.23,42.85
2018,9,6,8,30,0.0,81.0,2.3,15.8,81.0,67.28,51.06
2018,9,6,8,45,0.0,96.5,2.4,16.0,96.5,80.64,61.95
2018,9,6,9,0,0.0,112.0,2.5,16.2,112.0,94.45,73.12
2018,9,6,9,15,0.0,119.5,2.7,16.4,119.5,101.04,78.25
2018,9,6,9,30,0.0,127.0,2.9,16.6,127.0,107.62,83.38
2018,9,6,9,45,0.0,135.5,3.05,16.8,135.5,115.1,89.23
2018,9,6,10,0,0.0,144.0,3.2,17.0,144.0,122.57,95.04
2018,9,6,10,15,2.5,164.5,3.3,17.15,166.5,143.41,111.76
2018,9,6,10,30,5.0,185.0,3.4,17.3,189.0,164.22,128.32
2018,9,6,10,45,6.0,193.5,3.5,17.45,198.5,172.52,134.73
2018,9,6,11,0,7.0,202.0,3.6,17.6,208.0,180.71,141.07
2018,9,6,11,15,8.5,216.5,3.6,17.7,223.5,194.68,152.02
2018,9,6,11,30,10.0,231.0,3.6,17.8,239.0,208.44,162.76
2018,9,6,11,45,15.0,262.0,3.65,17.9,274.5,240.07,187.63
2018,9,6,12,0,20.0,293.0,3.7,18.0,310.0,271.15,211.83
2018,9,6,12,15,23.5,306.5,3.65,18.1,326.5,296.99,231.74
2018,9,6,12,30,27.0,320.0,3.6,18.2,343.0,308.87,240.79
2018,9,6,12,45,28.0,319.0,3.6,18.3,342.5,304.69,237.5
2018,9,6,13,0,29.0,318.0,3.6,18.4,342.0,300.29,234.09
2018,9,6,13,15,25.0,303.5,3.6,18.45,324.0,280.28,218.57
2018,9,6,13,30,21.0,289.0,3.6,18.5,306.0,255.86,199.61
2018,9,6,13,45,129.5,250.0,3.65,18.55,349.5,295.41,232.36
2018,9,6,14,0,238.0,211.0,3.7,18.6,393.0,314.82,247.88
2018,9,6,14,15,456.0,168.5,3.7,18.6,498.5,375.91,293.97
2018,9,6,14,30,674.0,126.0,3.7,18.6,604.0,406.37,312.46
2018,9,6,14,45,490.5,156.5,3.7,18.55,494.5,314.39,238.85
2018,9,6,15,0,307.0,187.0,3.7,18.5,385.0,243.33,183.63
2018,9,6,15,15,164.0,196.5,3.7,18.5,301.5,194.38,147.29
2018,9,6,15,30,21.0,206.0,3.7,18.5,218.0,166.76,130.47
2018,9,6,15,45,274.5,154.5,3.75,18.3,288.5,144.71,102.32
2018,9,6,16,0,528.0,103.0,3.8,18.1,359.0,95.15,60.0
2018,9,6,16,15,632.0,87.0,3.8,17.85,360.0,62.41,49.16
2018,9,6,16,30,736.0,71.0,3.8,17.6,361.0,58.51,45.96
2018,9,6,16,45,694.0,66.5,3.85,17.4,308.5,55.56,43.51
2018,9,6,17,0,652.0,62.0,3.9,17.2,256.0,48.28,37.15
2018,9,6,17,15,589.5,56.0,3.85,16.9,205.0,44.21,33.5
2018,9,6,17,30,527.0,50.0,3.8,16.6,154.0,40.14,29.66
2018,9,6,17,45,427.0,42.0,3.8,16.3,109.5,34.23,23.97
2018,9,6,18,0,327.0,34.0,3.8,16.0,65.0,28.41,17.09
2018,9,6,18,15,196.5,21.5,3.75,15.9,37.0,18.32,0.0
2018,9,6,18,30,66.0,9.0,3.7,15.8,9.0,7.68,0.0
2018,9,6,18,45,33.0,4.5,3.7,15.65,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,7,5,45,91.0,10.5,2.5,14.2,14.0,0.0,0.0
2018,9,7,6,0,182.0,21.0,2.5,14.4,28.0,104.1,0.0
2018,9,7,6,15,317.0,30.5,2.45,14.6,66.0,236.82,170.13
2018,9,7,6,30,452.0,40.0,2.4,14.8,104.0,345.16,278.35
2018,9,7,6,45,317.5,33.0,2.4,15.05,87.0,271.63,224.98
2018,9,7,7,0,183.0,26.0,2.4,15.3,70.0,179.67,150.28
2018,9,7,7,15,91.5,33.0,2.35,15.55,55.0,109.62,90.41
2018,9,7,7,30,0.0,40.0,2.3,15.8,40.0,33.04,22.59
2018,9,7,7,45,0.0,48.0,2.25,16.0,48.0,39.7,28.21
2018,9,7,8,0,0.0,56.0,2.2,16.2,56.0,46.37,33.73
2018,9,7,8,15,0.0,78.5,2.2,16.45,78.5,65.16,49.35
2018,9,7,8,30,0.0,101.0,2.2,16.7,101.0,85.04,65.64
2018,9,7,8,45,0.0,120.5,2.2,16.95,120.5,102.68,79.89
2018,9,7,9,0,0.0,140.0,2.2,17.2,140.0,120.39,94.02
2018,9,7,9,15,0.5,154.0,2.2,17.4,154.5,133.42,104.27
2018,9,7,9,30,1.0,168.0,2.2,17.6,169.0,146.46,114.44
2018,9,7,9,45,3.5,183.0,2.15,17.8,185.5,162.44,126.99
2018,9,7,10,0,6.0,198.0,2.1,18.0,202.0,178.4,139.42
2018,9,7,10,15,9.0,218.5,2.15,18.2,225.0,199.98,156.23
2018,9,7,10,30,12.0,239.0,2.2,18.4,248.0,221.42,172.8
2018,9,7,10,45,14.0,253.0,2.3,18.55,264.0,235.56,183.58
2018,9,7,11,0,16.0,267.0,2.4,18.7,280.0,249.48,194.18
2018,9,7,11,15,21.5,291.0,2.5,18.75,309.0,275.89,214.61
2018,9,7,11,30,27.0,315.0,2.6,18.8,338.0,318.74,247.44
2018,9,7,11,45,42.0,344.5,2.75,18.9,380.5,358.29,277.77
2018,9,7,12,0,57.0,374.0,2.9,19.0,423.0,396.13,306.53
2018,9,7,12,15,71.0,385.5,3.1,19.05,446.0,413.74,320.14
2018,9,7,12,30,85.0,397.0,3.3,19.1,469.0,429.65,332.5
2018,9,7,12,45,82.5,390.0,3.5,19.1,459.5,413.41,320.4
2018,9,7,13,0,80.0,383.0,3.7,19.1,450.0,397.26,308.42
2018,9,7,13,15,68.0,365.0,3.95,19.05,421.0,364.81,283.88
2018,9,7,13,30,56.0,347.0,4.2,19.0,392.0,333.87,260.33
2018,9,7,13,45,192.5,285.5,4.45,19.0,433.0,367.88,289.03
2018,9,7,14,0,329.0,224.0,4.7,19.0,474.0,380.85,299.75
2018,9,7,14,15,619.5,155.0,4.85,18.9,600.5,445.19,347.85
2018,9,7,14,30,910.0,86.0,5.0,18.8,727.0,476.29,365.39
2018,9,7,14,45,897.5,84.5,5.15,18.75,688.0,413.14,309.92
2018,9,7,15,0,885.0,83.0,5.3,18.7,649.0,350.05,253.44
2018,9,7,15,15,869.5,81.0,5.3,18.7,605.0,286.14,195.87
2018,9,7,15,30,854.0,79.0,5.3,18.7,561.0,223.23,140.79
2018,9,7,15,45,832.5,76.5,5.35,18.45,512.0,154.29,86.7
2018,9,7,16,0,811.0,74.0,5.4,18.2,463.0,93.27,51.77
2018,9,7,16,15,782.0,70.5,5.35,18.05,411.5,57.83,45.14
2018,9,7,16,30,753.0,67.0,5.3,17.9,360.0,55.7,43.45
2018,9,7,16,45,713.0,62.5,5.25,17.7,307.5,52.63,40.88
2018,9,7,17,0,673.0,58.0,5.2,17.5,255.0,49.53,38.2
2018,9,7,17,15,610.0,53.0,5.1,17.25,204.0,42.09,31.55
2018,9,7,17,30,547.0,48.0,5.0,17.0,153.0,38.72,28.31
2018,9,7,17,45,443.5,39.5,4.85,16.75,107.5,32.28,22.15
2018,9,7,18,0,340.0,31.0,4.7,16.5,62.0,25.87,14.48
2018,9,7,18,15,204.0,20.0,4.6,16.35,35.0,17.07,0.0
2018,9,7,18,30,68.0,9.0,4.5,16.2,8.0,0.0,0.0
2018,9,7,18,45,34.0,4.5,4.35,16.1,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.85,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,8,5,45,97.5,10.0,4.35,15.1,13.5,0.0,0.0
2018,9,8,6,0,195.0,20.0,4.5,15.3,27.0,109.7,0.0
2018,9,8,6,15,335.0,28.5,4.5,15.55,65.0,245.33,172.86
2018,9,8,6,30,475.0,37.0,4.5,15.8,103.0,356.17,287.72
2018,9,8,6,45,383.5,54.5,4.55,16.0,122.5,343.5,284.05
2018,9,8,7,0,292.0,72.0,4.6,16.2,142.0,316.04,263.94
2018,9,8,7,15,244.5,100.5,4.55,16.4,169.0,312.93,261.77
2018,9,8,7,30,197.0,129.0,4.5,16.6,196.0,320.27,266.52
2018,9,8,7,45,264.5,143.0,4.45,16.8,248.0,397.91,330.38
2018,9,8,8,0,332.0,157.0,4.4,17.0,300.0,480.08,395.91
2018,9,8,8,15,378.0,168.0,4.35,17.2,349.5,563.4,459.6
2018,9,8,8,30,424.0,179.0,4.3,17.4,399.0,628.9,508.36
2018,9,8,8,45,472.5,183.0,4.3,17.6,449.0,689.34,552.72
2018,9,8,9,0,521.0,187.0,4.3,17.8,499.0,749.94,596.32
2018,9,8,9,15,671.0,147.5,4.25,17.95,578.5,871.27,682.8
2018,9,8,9,30,821.0,108.0,4.2,18.1,658.0,976.3,753.96
2018,9,8,9,45,867.5,96.0,4.15,18.25,704.5,1002.99,769.36
2018,9,8,10,0,914.0,84.0,4.1,18.4,751.0,1038.83,791.58
2018,9,8,10,15,920.5,85.5,4.1,18.55,780.0,1046.18,794.57
2018,9,8,10,30,927.0,87.0,4.1,18.7,809.0,1049.45,795.17
2018,9,8,10,45,931.0,88.5,4.15,18.85,830.5,1046.04,791.79
2018,9,8,11,0,935.0,90.0,4.2,19.0,852.0,1038.49,785.82
2018,9,8,11,15,937.5,91.0,4.3,19.1,866.0,1024.79,776.3
2018,9,8,11,30,940.0,92.0,4.4,19.2,880.0,1007.06,764.16
2018,9,8,11,45,941.0,92.5,4.5,19.3,886.0,983.43,748.42
2018,9,8,12,0,942.0,93.0,4.6,19.4,892.0,956.01,730.06
2018,9,8,12,15,943.0,91.0,4.8,19.45,889.5,922.38,708.18
2018,9,8,12,30,944.0,89.0,5.0,19.5,887.0,885.29,683.55
2018,9,8,12,45,946.5,86.0,5.15,19.55,878.0,845.08,656.06
2018,9,8,13,0,949.0,83.0,5.3,19.6,869.0,801.58,625.86
2018,9,8,13,15,945.0,82.5,5.45,19.65,851.0,752.72,591.34
2018,9,8,13,30,941.0,82.0,5.6,19.7,833.0,701.44,551.88
2018,9,8,13,45,934.5,81.5,5.7,19.75,807.5,646.43,508.26
2018,9,8,14,0,928.0,81.0,5.8,19.8,782.0,589.73,462.05
2018,9,8,14,15,920.5,79.5,5.85,19.8,750.0,530.19,412.21
2018,9,8,14,30,913.0,78.0,5.9,19.8,718.0,469.6,359.98
2018,9,8,14,45,903.5,76.5,5.95,19.85,680.5,407.46,304.97
2018,9,8,15,0,894.0,75.0,6.0,19.9,643.0,345.03,248.54
2018,9,8,15,15,879.0,74.0,6.0,19.9,599.5,281.6,191.25
2018,9,8,15,30,864.0,73.0,6.0,19.9,556.0,219.05,136.5
2018,9,8,15,45,846.5,70.5,6.05,19.65,509.0,156.21,87.54
2018,9,8,16,0,829.0,68.0,6.1,19.4,462.0,95.11,53.32
2018,9,8,16,15,802.5,66.0,6.1,19.1,412.0,54.82,42.35
2018,9,8,16,30,776.0,64.0,6.1,18.8,362.0,53.72,41.58
2018,9,8,16,45,734.0,60.5,6.1,18.45,309.0,51.32,39.61
2018,9,8,17,0,692.0,57.0,6.1,18.1,256.0,48.96,37.58
2018,9,8,17,15,626.5,52.0,6.0,17.7,204.0,41.51,30.96
2018,9,8,17,30,561.0,47.0,5.9,17.3,152.0,38.08,27.67
2018,9,8,17,45,446.5,39.5,5.85,16.9,106.0,32.43,22.16
2018,9,8,18,0,332.0,32.0,5.8,16.5,60.0,26.96,14.53
2018,9,8,18,15,196.0,20.0,5.7,16.35,33.5,17.07,0.0
2018,9,8,18,30,60.0,8.0,5.6,16.2,7.0,0.0,0.0
2018,9,8,18,45,30.0,4.0,5.55,16.0,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,15.75,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,15.65,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,15.45,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,15.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,15.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,9,5,45,79.5,9.5,3.8,14.6,12.5,0.0,0.0
2018,9,9,6,0,159.0,19.0,3.8,14.8,25.0,91.99,0.0
2018,9,9,6,15,294.0,30.0,3.75,15.05,62.0,223.71,153.6
2018,9,9,6,30,429.0,41.0,3.7,15.3,99.0,334.3,269.47
2018,9,9,6,45,417.0,51.0,3.65,15.6,128.0,361.96,298.76
2018,9,9,7,0,405.0,61.0,3.6,15.9,157.0,387.2,322.68
2018,9,9,7,15,292.0,94.5,3.45,16.1,172.5,357.86,298.19
2018,9,9,7,30,179.0,128.0,3.3,16.3,188.0,289.68,240.67
2018,9,9,7,45,218.5,147.0,3.15,16.55,232.5,366.06,302.65
2018,9,9,8,0,258.0,166.0,3.0,16.8,277.0,428.64,351.66
