Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,8,15,256.5,189.0,2.95,17.05,310.5,461.21,375.13
2018,9,9,8,30,255.0,212.0,2.9,17.3,344.0,492.3,397.09
2018,9,9,8,45,280.5,229.5,2.8,17.55,386.5,540.94,432.62
2018,9,9,9,0,306.0,247.0,2.7,17.8,429.0,589.4,467.14
2018,9,9,9,15,424.5,229.0,2.8,18.05,501.0,710.18,557.07
2018,9,9,9,30,543.0,211.0,2.9,18.3,573.0,812.76,631.14
2018,9,9,9,45,710.5,158.5,2.95,18.5,658.5,936.51,716.1
2018,9,9,10,0,878.0,106.0,3.0,18.7,744.0,1028.27,775.77
2018,9,9,10,15,910.5,97.5,3.05,18.9,782.0,1050.31,788.21
2018,9,9,10,30,943.0,89.0,3.1,19.1,820.0,1068.37,798.75
2018,9,9,10,45,946.0,90.0,3.2,19.3,840.5,1063.12,794.49
2018,9,9,11,0,949.0,91.0,3.3,19.5,861.0,1053.71,787.81
2018,9,9,11,15,952.0,91.5,3.4,19.6,875.0,1039.61,778.44
2018,9,9,11,30,955.0,92.0,3.5,19.7,889.0,1021.41,766.45
2018,9,9,11,45,955.5,92.5,3.65,19.85,895.0,996.84,750.43
2018,9,9,12,0,956.0,93.0,3.8,20.0,901.0,968.45,731.78
2018,9,9,12,15,955.0,93.0,4.0,20.0,898.5,934.54,709.94
2018,9,9,12,30,954.0,93.0,4.2,20.0,896.0,897.18,685.47
2018,9,9,12,45,951.5,93.0,4.45,20.05,885.5,855.35,657.82
2018,9,9,13,0,949.0,93.0,4.7,20.1,875.0,810.54,628.0
2018,9,9,13,15,944.5,92.5,4.9,20.0,856.5,761.06,593.94
2018,9,9,13,30,940.0,92.0,5.1,19.9,838.0,709.2,555.09
2018,9,9,13,45,933.0,91.0,5.35,19.85,812.0,653.23,511.88
2018,9,9,14,0,926.0,90.0,5.6,19.8,786.0,595.63,465.85
2018,9,9,14,15,917.5,89.0,5.7,19.7,753.5,535.91,416.28
2018,9,9,14,30,909.0,88.0,5.8,19.6,721.0,475.24,364.31
2018,9,9,14,45,897.0,86.5,5.9,19.5,682.0,412.15,308.91
2018,9,9,15,0,885.0,85.0,6.0,19.4,643.0,349.08,252.27
2018,9,9,15,15,869.0,83.0,6.0,19.4,598.5,284.9,194.47
2018,9,9,15,30,853.0,81.0,6.0,19.4,554.0,221.78,139.39
2018,9,9,15,45,833.5,77.5,6.05,19.1,505.5,152.42,85.35
2018,9,9,16,0,814.0,74.0,6.1,18.8,457.0,90.63,50.78
2018,9,9,16,15,787.0,70.5,6.05,18.55,406.0,58.07,45.3
2018,9,9,16,30,760.0,67.0,6.0,18.3,355.0,55.96,43.63
2018,9,9,16,45,719.5,62.0,5.95,18.05,302.0,52.48,40.7
2018,9,9,17,0,679.0,57.0,5.9,17.8,249.0,48.94,37.61
2018,9,9,17,15,612.5,52.0,5.8,17.45,197.5,41.51,30.97
2018,9,9,17,30,546.0,47.0,5.7,17.1,146.0,38.12,27.68
2018,9,9,17,45,433.0,38.5,5.55,16.75,101.0,31.64,21.4
2018,9,9,18,0,320.0,30.0,5.4,16.4,56.0,25.25,12.26
2018,9,9,18,15,188.0,18.5,5.3,16.2,31.0,15.79,0.0
2018,9,9,18,30,56.0,7.0,5.2,16.0,6.0,0.0,0.0
2018,9,9,18,45,28.0,3.5,5.1,15.85,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,15.65,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.75,15.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,10,5,45,88.0,9.0,4.05,14.55,12.0,0.0,0.0
2018,9,10,6,0,176.0,18.0,4.1,14.7,24.0,99.51,0.0
2018,9,10,6,15,313.0,27.5,4.1,14.95,60.5,231.31,154.27
2018,9,10,6,30,450.0,37.0,4.1,15.2,97.0,343.31,276.64
2018,9,10,6,45,513.0,45.5,4.15,15.45,143.0,417.96,345.02
2018,9,10,7,0,576.0,54.0,4.2,15.7,189.0,497.83,413.98
2018,9,10,7,15,571.0,68.0,4.05,15.95,229.5,538.88,447.6
2018,9,10,7,30,566.0,82.0,3.9,16.2,270.0,577.4,477.16
2018,9,10,7,45,654.5,80.5,3.75,16.45,333.0,671.38,548.0
2018,9,10,8,0,743.0,79.0,3.6,16.7,396.0,764.7,615.17
2018,9,10,8,15,782.0,79.5,3.5,16.95,449.0,824.67,655.71
2018,9,10,8,30,821.0,80.0,3.4,17.2,502.0,883.78,694.66
2018,9,10,8,45,837.0,83.5,3.3,17.5,547.5,923.56,718.84
2018,9,10,9,0,853.0,87.0,3.2,17.8,593.0,949.57,733.14
2018,9,10,9,15,869.5,88.0,3.2,18.05,635.0,980.55,751.72
2018,9,10,9,30,886.0,89.0,3.2,18.3,677.0,1008.34,767.95
2018,9,10,9,45,901.0,88.5,3.2,18.6,714.0,1029.35,779.44
2018,9,10,10,0,916.0,88.0,3.2,18.9,751.0,1046.68,788.55
2018,9,10,10,15,922.0,89.0,3.25,19.15,779.0,1052.68,790.81
2018,9,10,10,30,928.0,90.0,3.3,19.4,807.0,1054.6,790.62
2018,9,10,10,45,931.5,91.5,3.35,19.65,828.0,1050.43,786.58
2018,9,10,11,0,935.0,93.0,3.4,19.9,849.0,1042.12,779.99
2018,9,10,11,15,938.0,93.5,3.45,20.1,863.0,1028.11,769.92
2018,9,10,11,30,941.0,94.0,3.5,20.3,877.0,1010.06,757.32
2018,9,10,11,45,941.5,94.5,3.6,20.5,882.5,985.69,740.92
2018,9,10,12,0,942.0,95.0,3.7,20.7,888.0,957.56,722.01
2018,9,10,12,15,940.5,95.5,3.8,20.75,885.5,924.04,699.77
2018,9,10,12,30,939.0,96.0,3.9,20.8,883.0,887.14,675.08
2018,9,10,12,45,934.5,97.5,4.05,20.9,872.5,845.62,647.08
2018,9,10,13,0,930.0,99.0,4.2,21.0,862.0,801.27,616.77
2018,9,10,13,15,925.5,98.0,4.35,20.95,843.5,752.01,582.28
2018,9,10,13,30,921.0,97.0,4.5,20.9,825.0,700.45,543.91
2018,9,10,13,45,914.0,96.0,4.65,20.85,799.0,645.3,501.59
2018,9,10,14,0,907.0,95.0,4.8,20.8,773.0,588.57,456.61
2018,9,10,14,15,897.0,93.5,5.0,20.65,739.5,528.6,407.85
2018,9,10,14,30,887.0,92.0,5.2,20.5,706.0,467.92,356.71
2018,9,10,14,45,874.0,90.5,5.4,20.35,667.0,405.67,302.68
2018,9,10,15,0,861.0,89.0,5.6,20.2,628.0,343.59,247.45
2018,9,10,15,15,844.0,87.0,5.6,20.2,584.0,276.09,187.51
2018,9,10,15,30,827.0,85.0,5.6,20.2,540.0,213.56,133.34
2018,9,10,15,45,805.5,82.0,5.9,19.65,492.0,151.34,85.65
2018,9,10,16,0,784.0,79.0,6.2,19.1,444.0,91.6,52.93
2018,9,10,16,15,753.5,75.0,6.25,18.7,393.0,61.18,47.99
2018,9,10,16,30,723.0,71.0,6.3,18.3,342.0,58.81,46.14
2018,9,10,16,45,676.0,66.5,6.35,17.9,289.5,51.26,39.65
2018,9,10,17,0,629.0,62.0,6.4,17.5,237.0,48.53,37.28
2018,9,10,17,15,555.5,56.0,6.4,17.1,186.0,44.45,33.57
2018,9,10,17,30,482.0,50.0,6.4,16.7,135.0,40.45,29.71
2018,9,10,17,45,361.0,40.5,6.35,16.3,92.0,33.3,22.73
2018,9,10,18,0,240.0,31.0,6.3,15.9,49.0,24.15,10.14
2018,9,10,18,15,135.5,18.5,6.25,15.8,27.0,15.79,0.0
2018,9,10,18,30,31.0,6.0,6.2,15.7,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,6.15,15.65,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.15,15.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,15.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,15.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,15.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,15.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,15.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,15.05,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,14.9,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,14.75,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,14.6,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,14.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,14.4,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,14.35,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.95,14.3,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.0,14.25,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,14.35,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2018,9,11,5,45,75.0,9.0,6.3,14.65,11.5,0.0,0.0
2018,9,11,6,0,150.0,18.0,6.4,14.8,23.0,87.31,0.0
2018,9,11,6,15,282.5,29.0,6.5,15.0,58.5,215.01,138.18
2018,9,11,6,30,415.0,40.0,6.6,15.2,94.0,326.53,264.29
2018,9,11,6,45,498.0,48.0,6.7,15.4,142.0,412.3,343.24
2018,9,11,7,0,581.0,56.0,6.8,15.6,190.0,504.9,424.39
2018,9,11,7,15,634.0,62.0,6.65,15.8,242.0,578.92,485.89
2018,9,11,7,30,687.0,68.0,6.5,16.0,294.0,655.64,546.61
2018,9,11,7,45,721.5,72.0,6.4,16.15,345.0,711.98,589.31
2018,9,11,8,0,756.0,76.0,6.3,16.3,396.0,773.24,634.5
2018,9,11,8,15,780.5,80.0,6.2,16.55,445.5,824.94,670.88
2018,9,11,8,30,805.0,84.0,6.1,16.8,495.0,874.99,705.18
2018,9,11,8,45,823.5,87.0,6.0,17.0,541.0,916.05,732.28
2018,9,11,9,0,842.0,90.0,5.9,17.2,587.0,954.46,757.03
2018,9,11,9,15,856.5,92.0,5.85,17.4,628.5,973.26,767.62
2018,9,11,9,30,871.0,94.0,5.8,17.6,670.0,999.92,783.98
2018,9,11,9,45,882.0,95.0,5.7,17.75,705.0,1018.37,794.19
2018,9,11,10,0,893.0,96.0,5.6,17.9,740.0,1033.1,801.84
2018,9,11,10,15,902.0,96.5,5.55,18.0,769.0,1041.33,805.57
2018,9,11,10,30,911.0,97.0,5.5,18.1,798.0,1045.58,806.68
2018,9,11,10,45,919.5,96.5,5.45,18.25,820.5,1044.13,803.83
2018,9,11,11,0,928.0,96.0,5.4,18.4,843.0,1038.55,798.32
2018,9,11,11,15,932.5,96.0,5.45,18.4,857.5,1025.43,788.97
2018,9,11,11,30,937.0,96.0,5.5,18.4,872.0,1008.25,776.95
2018,9,11,11,45,942.0,93.5,5.55,18.45,878.5,984.9,760.55
2018,9,11,12,0,947.0,91.0,5.6,18.5,885.0,957.64,741.45
2018,9,11,12,15,948.0,90.5,5.7,18.5,883.0,925.09,719.02
2018,9,11,12,30,949.0,90.0,5.8,18.5,881.0,889.01,693.94
2018,9,11,12,45,950.5,87.5,5.95,18.5,871.5,847.95,665.32
2018,9,11,13,0,952.0,85.0,6.1,18.5,862.0,803.67,634.02
2018,9,11,13,15,948.5,84.0,6.2,18.45,844.0,754.22,598.32
2018,9,11,13,30,945.0,83.0,6.3,18.4,826.0,702.31,557.74
2018,9,11,13,45,940.0,82.0,6.4,18.35,800.5,647.27,513.61
2018,9,11,14,0,935.0,81.0,6.5,18.3,775.0,590.37,466.72
2018,9,11,14,15,926.5,79.5,6.55,18.2,742.0,529.7,415.43
2018,9,11,14,30,918.0,78.0,6.6,18.1,709.0,468.1,361.8
2018,9,11,14,45,906.0,76.5,6.65,18.0,670.0,404.53,305.12
2018,9,11,15,0,894.0,75.0,6.7,17.9,631.0,340.99,247.29
2018,9,11,15,15,878.0,73.5,6.7,17.9,586.5,276.77,188.8
2018,9,11,15,30,862.0,72.0,6.7,17.9,542.0,213.6,133.27
2018,9,11,15,45,840.0,70.0,6.65,17.65,493.5,150.68,84.63
2018,9,11,16,0,818.0,68.0,6.6,17.4,445.0,83.47,46.51
2018,9,11,16,15,786.5,65.0,6.55,17.25,393.0,54.1,42.09
2018,9,11,16,30,755.0,62.0,6.5,17.1,341.0,52.18,40.54
2018,9,11,16,45,708.5,58.5,6.45,17.0,288.0,49.72,38.44
2018,9,11,17,0,662.0,55.0,6.4,16.9,235.0,47.32,36.3
2018,9,11,17,15,590.0,50.0,6.3,16.65,184.5,39.96,29.66
2018,9,11,17,30,518.0,45.0,6.2,16.4,134.0,36.54,26.28
2018,9,11,17,45,395.0,37.0,6.15,16.15,91.0,30.48,20.2
2018,9,11,18,0,272.0,29.0,6.1,15.9,48.0,24.6,8.43
2018,9,11,18,15,155.0,17.5,6.05,15.8,26.5,14.94,0.0
2018,9,11,18,30,38.0,6.0,6.0,15.7,5.0,0.0,0.0
2018,9,11,18,45,19.0,3.0,6.0,15.55,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,15.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,15.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,15.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,15.05,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,14.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.8,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.7,14.75,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,14.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,14.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,5,45,66.5,8.5,5.0,14.95,10.5,0.0,0.0
2018,9,12,6,0,133.0,17.0,5.0,15.1,21.0,78.51,0.0
2018,9,12,6,15,205.5,29.0,5.15,15.3,48.5,174.76,105.75
2018,9,12,6,30,278.0,41.0,5.3,15.5,76.0,245.44,196.99
2018,9,12,6,45,259.0,58.5,5.4,15.65,103.5,268.39,221.86
2018,9,12,7,0,240.0,76.0,5.5,15.8,131.0,272.63,228.36
2018,9,12,7,15,306.5,91.5,5.5,15.95,180.0,367.25,308.78
2018,9,12,7,30,373.0,107.0,5.5,16.1,229.0,450.91,378.29
2018,9,12,7,45,515.0,100.0,5.45,16.25,299.0,581.6,484.41
2018,9,12,8,0,657.0,93.0,5.4,16.4,369.0,715.19,586.84
2018,9,12,8,15,746.0,83.5,5.3,16.65,433.5,799.25,647.53
2018,9,12,8,30,835.0,74.0,5.2,16.9,498.0,880.87,704.72
2018,9,12,8,45,714.0,117.0,5.15,17.15,503.5,855.16,682.28
2018,9,12,9,0,593.0,160.0,5.1,17.4,509.0,801.59,640.02
2018,9,12,9,15,554.0,187.0,5.0,17.6,531.0,793.04,631.34
2018,9,12,9,30,515.0,214.0,4.9,17.8,553.0,790.04,625.3
2018,9,12,9,45,557.5,212.0,4.85,18.05,597.0,833.11,655.42
2018,9,12,10,0,600.0,210.0,4.8,18.3,641.0,882.66,689.25
2018,9,12,10,15,540.0,243.5,4.85,18.4,643.0,847.23,660.68
2018,9,12,10,30,480.0,277.0,4.9,18.5,645.0,816.4,635.75
2018,9,12,10,45,513.0,274.5,4.95,18.6,677.5,838.92,652.06
2018,9,12,11,0,546.0,272.0,5.0,18.7,710.0,858.19,665.71
2018,9,12,11,15,567.5,269.0,5.1,18.75,731.0,862.08,668.65
2018,9,12,11,30,589.0,266.0,5.2,18.8,752.0,866.64,672.07
2018,9,12,11,45,545.5,287.0,5.25,18.8,739.5,822.67,639.03
2018,9,12,12,0,502.0,308.0,5.3,18.8,727.0,781.68,608.11
2018,9,12,12,15,556.0,285.0,5.4,18.8,747.5,783.63,611.14
2018,9,12,12,30,610.0,262.0,5.5,18.8,768.0,783.23,611.97
2018,9,12,12,45,671.5,228.0,5.6,18.75,779.0,770.69,604.18
2018,9,12,13,0,733.0,194.0,5.7,18.7,790.0,750.45,590.33
2018,9,12,13,15,790.5,159.5,5.75,18.65,789.0,716.97,565.87
2018,9,12,13,30,848.0,125.0,5.8,18.6,788.0,679.94,537.75
2018,9,12,13,45,774.0,151.0,5.85,18.55,741.0,610.54,482.36
2018,9,12,14,0,700.0,177.0,5.9,18.5,694.0,545.55,429.63
2018,9,12,14,15,560.0,216.5,5.95,18.4,618.5,461.72,361.96
2018,9,12,14,30,420.0,256.0,6.0,18.3,543.0,393.28,306.53
2018,9,12,14,45,358.0,257.5,6.0,18.15,492.5,338.09,261.4
2018,9,12,15,0,296.0,259.0,6.0,18.0,442.0,291.58,223.51
2018,9,12,15,15,279.5,235.5,6.0,18.0,398.0,245.51,185.12
2018,9,12,15,30,263.0,212.0,6.0,18.0,354.0,202.04,149.51
2018,9,12,15,45,240.0,196.0,6.15,17.5,316.5,165.44,121.88
2018,9,12,16,0,217.0,180.0,6.3,17.0,279.0,132.06,100.42
2018,9,12,16,15,203.5,156.5,6.25,16.75,240.5,108.62,89.92
2018,9,12,16,30,190.0,133.0,6.2,16.5,202.0,94.31,77.71
2018,9,12,16,45,211.0,114.5,6.2,16.3,180.0,82.9,67.84
2018,9,12,17,0,232.0,96.0,6.2,16.1,158.0,70.96,57.29
2018,9,12,17,15,189.5,77.5,6.05,15.9,121.0,58.07,45.67
2018,9,12,17,30,147.0,59.0,5.9,15.7,84.0,44.83,33.52
2018,9,12,17,45,92.5,41.0,5.8,15.55,54.5,31.56,21.0
2018,9,12,18,0,38.0,23.0,5.7,15.4,25.0,18.39,2.71
2018,9,12,18,15,19.0,11.5,5.55,15.4,12.5,9.82,0.0
2018,9,12,18,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,15.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.3,15.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,13,5,45,20.0,5.5,3.7,15.05,6.0,0.0,0.0
2018,9,13,6,0,40.0,11.0,3.8,15.2,12.0,28.7,0.0
2018,9,13,6,15,172.5,26.0,4.0,15.45,45.5,151.74,85.41
2018,9,13,6,30,305.0,41.0,4.2,15.7,79.0,262.54,209.72
2018,9,13,6,45,440.5,46.0,4.4,15.9,130.0,374.59,309.06
2018,9,13,7,0,576.0,51.0,4.6,16.1,181.0,496.99,413.55
2018,9,13,7,15,507.0,68.0,4.7,16.3,204.0,494.2,412.77
2018,9,13,7,30,438.0,85.0,4.8,16.5,227.0,474.36,396.84
2018,9,13,7,45,382.0,118.5,4.85,16.65,257.5,487.16,405.18
2018,9,13,8,0,326.0,152.0,4.9,16.8,288.0,472.81,391.5
2018,9,13,8,15,515.5,127.5,4.85,17.0,373.5,642.12,526.08
2018,9,13,8,30,705.0,103.0,4.8,17.2,459.0,812.95,652.4
2018,9,13,8,45,780.0,89.0,4.8,17.4,517.0,878.74,697.28
2018,9,13,9,0,855.0,75.0,4.8,17.6,575.0,938.76,737.68
2018,9,13,9,15,866.5,78.0,4.7,17.8,615.5,967.27,754.3
2018,9,13,9,30,878.0,81.0,4.6,18.0,656.0,992.37,768.56
2018,9,13,9,45,885.0,84.0,4.5,18.15,690.5,1009.27,777.18
2018,9,13,10,0,892.0,87.0,4.4,18.3,725.0,1022.33,783.22
2018,9,13,10,15,900.5,88.5,4.35,18.4,754.0,1031.19,787.28
2018,9,13,10,30,909.0,90.0,4.3,18.5,783.0,1036.03,788.82
2018,9,13,10,45,914.5,90.0,4.25,18.65,804.0,1032.04,784.37
2018,9,13,11,0,920.0,90.0,4.2,18.8,825.0,1024.0,777.4
2018,9,13,11,15,923.5,91.0,4.2,18.85,839.0,1011.04,767.87
2018,9,13,11,30,927.0,92.0,4.2,18.9,853.0,994.05,755.77
2018,9,13,11,45,928.5,92.0,4.2,18.95,858.5,970.18,739.07
2018,9,13,12,0,930.0,92.0,4.2,19.0,864.0,942.56,719.89
2018,9,13,12,15,932.5,90.5,4.25,19.0,863.0,910.64,698.13
2018,9,13,12,30,935.0,89.0,4.3,19.0,862.0,875.16,673.82
2018,9,13,12,45,936.5,87.0,4.4,19.05,852.5,834.97,646.28
2018,9,13,13,0,938.0,85.0,4.5,19.1,843.0,791.58,616.31
2018,9,13,13,15,826.0,136.0,4.55,19.05,792.5,719.78,562.87
2018,9,13,13,30,714.0,187.0,4.6,19.0,742.0,649.15,507.86
2018,9,13,13,45,755.0,161.0,4.7,18.95,730.5,607.67,476.13
2018,9,13,14,0,796.0,135.0,4.8,18.9,719.0,561.2,439.01
2018,9,13,14,15,850.5,106.5,4.85,18.85,705.5,513.6,399.07
2018,9,13,14,30,905.0,78.0,4.9,18.8,692.0,459.97,352.25
2018,9,13,14,45,860.5,86.5,4.95,18.7,643.5,393.61,294.73
2018,9,13,15,0,816.0,95.0,5.0,18.6,595.0,327.45,236.72
2018,9,13,15,15,816.5,87.0,5.0,18.6,556.0,265.57,180.72
2018,9,13,15,30,817.0,79.0,5.0,18.6,517.0,203.02,125.9
2018,9,13,15,45,794.0,75.5,5.05,18.35,468.5,140.98,78.66
2018,9,13,16,0,771.0,72.0,5.1,18.1,420.0,81.64,47.37
2018,9,13,16,15,753.5,66.0,5.1,17.9,372.0,54.62,42.46
2018,9,13,16,30,736.0,60.0,5.1,17.7,324.0,50.57,39.05
2018,9,13,16,45,695.5,56.0,5.1,17.5,274.0,47.74,36.63
2018,9,13,17,0,655.0,52.0,5.1,17.3,224.0,44.91,34.1
2018,9,13,17,15,582.0,47.0,5.0,17.0,174.0,37.7,27.57
2018,9,13,17,30,509.0,42.0,4.9,16.7,124.0,34.21,24.11
2018,9,13,17,45,368.5,33.0,4.85,16.4,81.0,27.15,17.02
2018,9,13,18,0,228.0,24.0,4.8,16.1,38.0,20.19,0.0
2018,9,13,18,15,114.0,12.0,4.7,15.9,19.0,10.24,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,5,45,32.0,6.5,2.65,14.15,7.0,0.0,0.0
2018,9,14,6,0,64.0,13.0,2.7,14.3,14.0,42.09,0.0
2018,9,14,6,15,71.5,28.5,2.8,14.55,34.0,91.07,45.01
2018,9,14,6,30,79.0,44.0,2.9,14.8,54.0,109.1,84.38
2018,9,14,6,45,127.5,62.5,3.05,15.05,87.0,176.68,144.15
2018,9,14,7,0,176.0,81.0,3.2,15.3,120.0,237.25,197.19
2018,9,14,7,15,210.5,97.0,3.2,15.45,156.0,287.99,240.79
2018,9,14,7,30,245.0,113.0,3.2,15.6,192.0,341.4,285.34
2018,9,14,7,45,213.0,127.0,3.2,15.8,204.0,339.21,282.24
2018,9,14,8,0,181.0,141.0,3.2,16.0,216.0,333.88,276.32
2018,9,14,8,15,117.5,172.0,3.2,16.2,223.0,299.51,245.68
2018,9,14,8,30,54.0,203.0,3.2,16.4,230.0,259.08,209.95
2018,9,14,8,45,83.0,228.0,3.15,16.65,274.0,313.63,253.77
2018,9,14,9,0,112.0,253.0,3.1,16.9,318.0,389.74,313.08
2018,9,14,9,15,119.0,273.0,3.05,17.1,346.5,418.17,333.73
2018,9,14,9,30,126.0,293.0,3.0,17.3,375.0,446.03,353.88
2018,9,14,9,45,111.0,309.0,3.0,17.45,384.0,424.22,335.68
2018,9,14,10,0,96.0,325.0,3.0,17.6,393.0,423.34,333.58
2018,9,14,10,15,103.5,340.5,2.95,17.8,416.5,444.22,348.66
2018,9,14,10,30,111.0,356.0,2.9,18.0,440.0,464.42,363.02
2018,9,14,10,45,124.5,369.0,2.9,18.2,466.0,508.11,394.92
2018,9,14,11,0,138.0,382.0,2.9,18.4,492.0,529.02,409.73
2018,9,14,11,15,151.5,382.5,2.95,18.6,505.0,535.28,414.12
2018,9,14,11,30,165.0,383.0,3.0,18.8,518.0,540.33,417.71
2018,9,14,11,45,173.0,379.5,3.0,19.0,522.0,534.81,413.31
2018,9,14,12,0,181.0,376.0,3.0,19.2,526.0,528.2,408.19
2018,9,14,12,15,213.0,369.0,3.1,19.25,544.5,537.86,416.21
2018,9,14,12,30,245.0,362.0,3.2,19.3,563.0,557.48,431.18
2018,9,14,12,45,326.0,342.5,3.35,19.35,606.5,586.67,454.43
2018,9,14,13,0,407.0,323.0,3.5,19.4,650.0,618.02,478.52
2018,9,14,13,15,376.5,327.5,3.6,19.4,625.0,565.75,439.14
2018,9,14,13,30,346.0,332.0,3.7,19.4,600.0,524.41,407.65
2018,9,14,13,45,487.0,266.5,3.8,19.4,629.5,534.39,416.16
2018,9,14,14,0,628.0,201.0,3.9,19.4,659.0,525.38,408.52
2018,9,14,14,15,764.5,141.0,4.0,19.3,673.5,500.59,386.88
2018,9,14,14,30,901.0,81.0,4.1,19.2,688.0,459.56,349.98
2018,9,14,14,45,889.0,79.0,4.2,19.1,649.0,396.39,294.83
2018,9,14,15,0,877.0,77.0,4.3,19.0,610.0,333.3,238.57
2018,9,14,15,15,798.5,90.5,4.3,19.0,548.0,262.86,178.48
2018,9,14,15,30,720.0,104.0,4.3,19.0,486.0,200.2,127.41
2018,9,14,15,45,605.0,118.0,4.45,18.75,418.5,146.84,91.23
2018,9,14,16,0,490.0,132.0,4.6,18.5,351.0,106.6,74.07
2018,9,14,16,15,413.0,127.0,4.65,18.25,296.0,88.34,71.8
2018,9,14,16,30,336.0,122.0,4.7,18.0,241.0,85.61,69.68
2018,9,14,16,45,324.0,103.5,4.75,17.75,203.0,74.21,59.82
2018,9,14,17,0,312.0,85.0,4.8,17.5,165.0,62.25,49.29
2018,9,14,17,15,260.0,69.0,4.85,17.2,125.5,51.3,39.42
2018,9,14,17,30,208.0,53.0,4.9,16.9,86.0,39.99,29.02
2018,9,14,17,45,134.0,37.0,4.95,16.6,55.0,28.76,18.08
2018,9,14,18,0,60.0,21.0,5.0,16.3,24.0,16.51,0.0
2018,9,14,18,15,30.0,10.5,5.0,16.1,12.0,8.96,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,15,5,45,72.5,7.5,4.35,14.7,9.0,0.0,0.0
2018,9,15,6,0,145.0,15.0,4.4,14.8,18.0,83.24,0.0
2018,9,15,6,15,282.5,25.0,4.55,15.0,51.5,208.82,98.35
2018,9,15,6,30,420.0,35.0,4.7,15.2,85.0,327.47,261.04
2018,9,15,6,45,451.5,44.0,4.85,15.4,122.0,380.97,314.74
2018,9,15,7,0,483.0,53.0,5.0,15.6,159.0,436.65,365.34
2018,9,15,7,15,379.0,81.0,5.0,15.8,178.0,409.97,344.27
2018,9,15,7,30,275.0,109.0,5.0,16.0,197.0,360.44,302.59
2018,9,15,7,45,245.0,134.5,5.05,16.15,223.0,376.43,314.54
2018,9,15,8,0,215.0,160.0,5.1,16.3,249.0,388.6,322.57
2018,9,15,8,15,175.0,185.5,5.1,16.5,263.5,369.09,304.61
2018,9,15,8,30,135.0,211.0,5.1,16.7,278.0,364.29,298.18
2018,9,15,8,45,177.5,227.5,5.1,16.85,324.5,424.0,345.92
2018,9,15,9,0,220.0,244.0,5.1,17.0,371.0,484.95,393.59
2018,9,15,9,15,160.5,255.5,5.1,17.15,352.0,439.17,354.46
2018,9,15,9,30,101.0,267.0,5.1,17.3,333.0,369.38,296.86
2018,9,15,9,45,115.5,293.0,5.05,17.5,372.0,432.77,345.71
2018,9,15,10,0,130.0,319.0,5.0,17.7,411.0,473.74,376.34
2018,9,15,10,15,133.5,335.5,5.05,17.85,433.5,491.61,389.07
2018,9,15,10,30,137.0,352.0,5.1,18.0,456.0,508.47,401.07
2018,9,15,10,45,127.0,356.5,5.1,18.1,455.0,497.51,391.63
2018,9,15,11,0,117.0,361.0,5.1,18.2,454.0,486.11,382.04
2018,9,15,11,15,168.5,361.5,5.15,18.3,497.5,530.25,416.84
2018,9,15,11,30,220.0,362.0,5.2,18.4,541.0,571.64,449.0
2018,9,15,11,45,274.5,350.0,5.25,18.45,575.0,616.86,483.8
2018,9,15,12,0,329.0,338.0,5.3,18.5,609.0,639.9,502.02
2018,9,15,12,15,191.0,336.5,5.35,18.55,493.5,487.49,383.79
2018,9,15,12,30,53.0,335.0,5.4,18.6,378.0,346.47,271.75
2018,9,15,12,45,47.5,333.5,5.5,18.6,372.0,335.24,263.23
2018,9,15,13,0,42.0,332.0,5.6,18.6,366.0,324.28,254.65
2018,9,15,13,15,50.0,333.5,5.65,18.55,373.0,325.71,256.11
2018,9,15,13,30,58.0,335.0,5.7,18.5,380.0,325.99,256.6
2018,9,15,13,45,210.5,287.0,5.75,18.5,441.0,380.21,301.08
2018,9,15,14,0,363.0,239.0,5.8,18.5,502.0,410.35,324.68
2018,9,15,14,15,640.5,157.5,5.85,18.4,596.5,452.42,355.26
2018,9,15,14,30,918.0,76.0,5.9,18.3,691.0,461.08,355.14
2018,9,15,14,45,907.0,74.0,5.95,18.25,651.5,397.27,298.1
2018,9,15,15,0,896.0,72.0,6.0,18.2,612.0,333.4,240.02
2018,9,15,15,15,880.0,70.0,6.0,18.2,567.5,268.56,181.24
2018,9,15,15,30,864.0,68.0,6.0,18.2,523.0,204.82,125.72
2018,9,15,15,45,843.0,65.5,6.1,17.9,474.5,141.53,77.85
2018,9,15,16,0,822.0,63.0,6.2,17.6,426.0,80.47,47.22
2018,9,15,16,15,792.0,59.5,6.25,17.35,374.0,50.31,38.79
2018,9,15,16,30,762.0,56.0,6.3,17.1,322.0,47.85,36.76
2018,9,15,16,45,718.0,52.0,6.3,16.85,270.0,44.84,34.15
2018,9,15,17,0,674.0,48.0,6.3,16.6,218.0,41.83,31.44
2018,9,15,17,15,600.5,43.0,6.2,16.3,168.0,37.82,27.68
2018,9,15,17,30,527.0,38.0,6.1,16.0,118.0,31.14,21.38
2018,9,15,17,45,381.0,30.0,6.0,15.7,76.0,24.81,14.59
2018,9,15,18,0,235.0,22.0,5.9,15.4,34.0,18.68,0.0
2018,9,15,18,15,117.5,11.0,5.7,15.25,17.0,9.39,0.0
2018,9,15,18,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,16,5,45,53.0,6.0,3.15,14.7,7.0,0.0,0.0
2018,9,16,6,0,106.0,12.0,3.2,14.9,14.0,61.9,0.0
2018,9,16,6,15,272.0,22.5,3.35,15.2,49.0,200.5,80.27
2018,9,16,6,30,438.0,33.0,3.5,15.5,84.0,336.84,266.29
2018,9,16,6,45,480.0,42.0,3.65,15.85,124.0,397.84,326.2
2018,9,16,7,0,522.0,51.0,3.8,16.2,164.0,462.2,383.2
2018,9,16,7,15,511.5,67.5,3.8,16.4,203.0,499.47,414.91
2018,9,16,7,30,501.0,84.0,3.8,16.6,242.0,533.63,442.07
2018,9,16,7,45,567.5,88.0,3.75,16.8,297.0,614.32,504.05
2018,9,16,8,0,634.0,92.0,3.7,17.0,352.0,697.58,565.52
2018,9,16,8,15,741.0,78.5,3.7,17.25,419.0,791.91,633.17
2018,9,16,8,30,848.0,65.0,3.7,17.5,486.0,884.34,697.14
2018,9,16,8,45,866.0,67.0,3.65,17.75,532.0,924.16,721.76
2018,9,16,9,0,884.0,69.0,3.6,18.0,578.0,961.28,744.48
2018,9,16,9,15,882.0,75.5,3.55,18.2,614.0,981.22,755.19
2018,9,16,9,30,880.0,82.0,3.5,18.4,650.0,997.07,763.24
2018,9,16,9,45,861.0,95.0,3.5,18.6,676.0,999.32,762.46
2018,9,16,10,0,842.0,108.0,3.5,18.8,702.0,1009.41,767.32
2018,9,16,10,15,893.5,92.0,3.45,18.95,744.5,1028.79,778.3
2018,9,16,10,30,945.0,76.0,3.4,19.1,787.0,1056.55,794.84
2018,9,16,10,45,950.0,76.0,3.4,19.3,808.0,1051.69,789.81
2018,9,16,11,0,955.0,76.0,3.4,19.5,829.0,1042.65,782.45
2018,9,16,11,15,957.5,77.0,3.4,19.55,842.5,1028.09,772.05
2018,9,16,11,30,960.0,78.0,3.4,19.6,856.0,1009.41,759.07
2018,9,16,11,45,961.5,77.5,3.4,19.7,861.0,984.12,741.61
2018,9,16,12,0,963.0,77.0,3.4,19.8,866.0,954.97,721.64
2018,9,16,12,15,962.5,77.5,3.5,19.85,864.0,921.39,699.45
2018,9,16,12,30,962.0,78.0,3.6,19.9,862.0,884.28,674.68
2018,9,16,12,45,934.0,90.5,3.65,19.9,843.0,834.13,640.42
2018,9,16,13,0,906.0,103.0,3.7,19.9,824.0,782.46,604.76
2018,9,16,13,15,859.5,119.5,3.8,19.85,791.0,720.42,559.75
2018,9,16,13,30,813.0,136.0,3.9,19.8,758.0,663.98,516.68
2018,9,16,13,45,799.5,135.5,4.0,19.75,730.0,608.77,474.06
2018,9,16,14,0,786.0,135.0,4.1,19.7,702.0,553.01,429.73
2018,9,16,14,15,852.5,104.0,4.2,19.6,693.0,509.03,392.96
2018,9,16,14,30,919.0,73.0,4.3,19.5,684.0,457.48,347.99
2018,9,16,14,45,907.5,71.5,4.4,19.35,645.0,393.87,292.36
2018,9,16,15,0,896.0,70.0,4.5,19.2,606.0,330.25,235.41
2018,9,16,15,15,880.0,68.0,4.5,19.2,561.0,265.43,177.29
2018,9,16,15,30,864.0,66.0,4.5,19.2,516.0,201.71,122.39
2018,9,16,15,45,842.0,63.5,4.7,18.85,467.5,138.36,75.17
2018,9,16,16,0,820.0,61.0,4.9,18.5,419.0,77.39,45.39
2018,9,16,16,15,789.0,58.0,4.95,18.25,367.5,49.2,37.69
2018,9,16,16,30,758.0,55.0,5.0,18.0,316.0,47.09,35.96
2018,9,16,16,45,712.0,51.5,5.0,17.75,264.0,44.45,33.68
2018,9,16,17,0,666.0,48.0,5.0,17.5,212.0,41.85,31.33
2018,9,16,17,15,591.0,42.5,4.95,17.2,162.0,37.41,27.19
2018,9,16,17,30,516.0,37.0,4.9,16.9,112.0,30.34,20.54
2018,9,16,17,45,372.0,29.0,4.85,16.6,71.5,24.03,13.5
2018,9,16,18,0,228.0,21.0,4.8,16.3,31.0,17.9,0.0
2018,9,16,18,15,114.0,10.5,4.7,16.15,15.5,8.96,0.0
2018,9,16,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,17,5,45,53.0,5.5,3.35,14.75,6.5,0.0,0.0
2018,9,17,6,0,106.0,11.0,3.4,14.9,13.0,61.21,0.0
2018,9,17,6,15,271.0,22.0,3.6,15.1,47.5,198.75,62.69
2018,9,17,6,30,436.0,33.0,3.8,15.3,82.0,336.46,265.24
2018,9,17,6,45,411.0,36.5,3.95,15.55,102.5,346.33,285.0
2018,9,17,7,0,386.0,40.0,4.1,15.8,123.0,352.02,294.48
2018,9,17,7,15,193.0,59.0,4.1,15.95,100.5,241.67,202.51
2018,9,17,7,30,0.0,78.0,4.1,16.1,78.0,67.37,51.6
2018,9,17,7,45,8.0,107.5,4.1,16.25,111.0,103.03,81.97
2018,9,17,8,0,16.0,137.0,4.1,16.4,144.0,139.39,112.34
2018,9,17,8,15,17.5,156.0,4.1,16.5,164.0,158.69,127.93
2018,9,17,8,30,19.0,175.0,4.1,16.6,184.0,177.97,143.34
2018,9,17,8,45,33.5,200.5,4.1,16.75,218.5,234.69,189.43
2018,9,17,9,0,48.0,226.0,4.1,16.9,253.0,275.74,222.12
2018,9,17,9,15,53.5,244.0,4.1,17.0,276.5,299.1,240.09
2018,9,17,9,30,59.0,262.0,4.1,17.1,300.0,322.3,257.82
2018,9,17,9,45,60.5,277.0,4.1,17.2,318.0,337.72,269.18
2018,9,17,10,0,62.0,292.0,4.1,17.3,336.0,352.79,280.25
2018,9,17,10,15,53.5,301.5,4.2,17.35,340.5,351.16,278.09
2018,9,17,10,30,45.0,311.0,4.3,17.4,345.0,349.31,275.89
2018,9,17,10,45,48.5,324.5,4.4,17.45,362.0,363.66,286.8
2018,9,17,11,0,52.0,338.0,4.5,17.5,379.0,377.47,297.25
2018,9,17,11,15,49.5,341.0,4.65,17.5,380.5,373.82,294.19
2018,9,17,11,30,47.0,344.0,4.8,17.5,382.0,370.05,291.12
2018,9,17,11,45,54.0,349.5,4.9,17.5,393.5,377.48,297.06
2018,9,17,12,0,61.0,355.0,5.0,17.5,405.0,384.13,302.38
2018,9,17,12,15,107.0,369.5,5.15,17.5,456.5,447.15,352.25
2018,9,17,12,30,153.0,384.0,5.3,17.5,508.0,489.7,385.85
2018,9,17,12,45,208.0,372.0,5.4,17.45,538.0,509.77,402.57
2018,9,17,13,0,263.0,360.0,5.5,17.4,568.0,534.86,422.71
2018,9,17,13,15,471.5,272.5,5.6,17.35,635.0,591.72,469.86
2018,9,17,13,30,680.0,185.0,5.7,17.3,702.0,622.8,495.55
2018,9,17,13,45,800.0,135.0,5.75,17.25,723.0,607.7,483.16
2018,9,17,14,0,920.0,85.0,5.8,17.2,744.0,578.67,458.38
2018,9,17,14,15,911.0,83.0,5.85,17.15,710.5,517.71,406.56
2018,9,17,14,30,902.0,81.0,5.9,17.1,677.0,455.95,352.59
2018,9,17,14,45,889.5,79.5,5.95,17.05,637.5,392.82,296.04
2018,9,17,15,0,877.0,78.0,6.0,17.0,598.0,329.82,238.53
2018,9,17,15,15,859.5,75.5,6.0,17.0,553.0,265.25,179.94
2018,9,17,15,30,842.0,73.0,6.0,17.0,508.0,202.02,124.97
2018,9,17,15,45,820.0,70.5,6.0,16.8,460.0,134.13,73.53
2018,9,17,16,0,798.0,68.0,6.0,16.6,412.0,73.96,44.13
2018,9,17,16,15,765.0,65.0,6.0,16.4,361.0,54.34,42.53
2018,9,17,16,30,732.0,62.0,6.0,16.2,310.0,52.46,40.99
2018,9,17,16,45,682.0,57.0,5.95,16.05,257.5,48.81,37.78
2018,9,17,17,0,632.0,52.0,5.9,15.9,205.0,45.14,34.43
2018,9,17,17,15,550.0,46.0,5.8,15.7,155.5,37.1,27.04
2018,9,17,17,30,468.0,40.0,5.7,15.5,106.0,32.83,22.73
2018,9,17,17,45,326.5,30.5,5.6,15.35,67.0,25.4,14.12
2018,9,17,18,0,185.0,21.0,5.5,15.2,28.0,17.92,0.0
2018,9,17,18,15,92.5,10.5,5.45,15.1,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,14.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.65,14.3,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.7,14.4,1.0,0.85,0.0
2018,9,18,6,15,0.0,4.5,3.85,14.6,4.5,3.69,0.0
2018,9,18,6,30,0.0,8.0,4.0,14.8,8.0,6.56,0.0
2018,9,18,6,45,0.0,12.5,4.15,15.0,12.5,10.27,2.97
2018,9,18,7,0,0.0,17.0,4.3,15.2,17.0,13.98,6.26
2018,9,18,7,15,0.0,25.0,4.25,15.35,25.0,20.6,11.99
2018,9,18,7,30,0.0,33.0,4.2,15.5,33.0,27.23,17.68
2018,9,18,7,45,0.0,56.5,4.15,15.65,56.5,46.77,34.3
2018,9,18,8,0,0.0,80.0,4.1,15.8,80.0,66.89,51.2
2018,9,18,8,15,0.0,86.5,4.1,16.0,86.5,72.41,55.63
2018,9,18,8,30,0.0,93.0,4.1,16.2,93.0,77.99,60.08
2018,9,18,8,45,0.0,104.5,4.05,16.35,104.5,88.25,68.38
2018,9,18,9,0,0.0,116.0,4.0,16.5,116.0,98.51,76.61
2018,9,18,9,15,0.0,120.0,4.0,16.65,120.0,101.83,79.09
2018,9,18,9,30,0.0,124.0,4.0,16.8,124.0,105.21,81.61
2018,9,18,9,45,0.5,137.5,4.0,16.9,138.0,117.79,91.69
2018,9,18,10,0,1.0,151.0,4.0,17.0,152.0,130.36,101.71
2018,9,18,10,15,3.5,176.5,3.95,17.1,179.0,156.03,122.35
2018,9,18,10,30,6.0,202.0,3.9,17.2,206.0,181.72,142.8
2018,9,18,10,45,7.0,206.5,3.85,17.3,211.5,186.21,146.15
2018,9,18,11,0,8.0,211.0,3.8,17.4,217.0,190.64,149.5
2018,9,18,11,15,6.5,198.5,3.8,17.5,203.5,177.07,138.44
2018,9,18,11,30,5.0,186.0,3.8,17.6,190.0,163.82,127.69
2018,9,18,11,45,5.5,191.0,3.75,17.65,195.5,168.22,131.15
2018,9,18,12,0,6.0,196.0,3.7,17.7,201.0,172.52,134.52
2018,9,18,12,15,6.5,199.5,3.8,17.7,205.0,175.38,136.82
2018,9,18,12,30,7.0,203.0,3.9,17.7,209.0,178.12,139.05
2018,9,18,12,45,11.0,225.5,4.05,17.75,234.5,200.01,156.61
2018,9,18,13,0,15.0,248.0,4.2,17.8,260.0,221.25,173.57
2018,9,18,13,15,20.0,264.5,4.35,17.75,280.0,237.22,186.44
2018,9,18,13,30,25.0,281.0,4.5,17.7,300.0,252.23,198.55
2018,9,18,13,45,21.0,264.0,4.7,17.65,279.5,232.79,183.35
2018,9,18,14,0,17.0,247.0,4.9,17.6,259.0,214.02,168.66
2018,9,18,14,15,14.5,231.5,5.05,17.45,241.5,197.85,156.06
2018,9,18,14,30,12.0,216.0,5.2,17.3,224.0,182.16,143.77
2018,9,18,14,45,7.5,195.0,5.35,17.2,200.0,161.91,127.74
2018,9,18,15,0,3.0,174.0,5.5,17.1,176.0,142.51,112.37
2018,9,18,15,15,3.0,161.0,5.5,17.1,163.0,131.13,103.33
2018,9,18,15,30,3.0,148.0,5.5,17.1,150.0,119.84,94.31
2018,9,18,15,45,8.5,142.0,5.7,16.75,146.0,114.24,89.9
2018,9,18,16,0,14.0,136.0,5.9,16.4,142.0,107.6,84.89
2018,9,18,16,15,222.0,110.0,5.9,16.15,185.0,79.95,65.14
2018,9,18,16,30,430.0,84.0,5.9,15.9,228.0,61.28,48.84
2018,9,18,16,45,482.5,74.5,5.9,15.65,209.5,56.91,45.02
2018,9,18,17,0,535.0,65.0,5.9,15.4,191.0,51.42,40.03
2018,9,18,17,15,443.5,56.0,5.85,15.15,143.0,45.08,34.07
2018,9,18,17,30,352.0,47.0,5.8,14.9,95.0,38.75,27.79
2018,9,18,17,45,228.0,33.0,5.7,14.7,59.0,25.62,13.54
2018,9,18,18,0,104.0,19.0,5.6,14.5,23.0,16.22,0.0
2018,9,18,18,15,52.0,9.5,5.5,14.45,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,14.35,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,19,5,45,23.5,5.0,3.7,13.75,5.0,0.0,0.0
2018,9,19,6,0,47.0,10.0,3.8,13.9,10.0,31.66,0.0
2018,9,19,6,15,156.0,25.5,3.75,14.1,40.0,140.03,9.59
2018,9,19,6,30,265.0,41.0,3.7,14.3,70.0,245.34,191.54
2018,9,19,6,45,284.0,52.5,3.65,14.55,98.5,282.38,232.14
2018,9,19,7,0,303.0,64.0,3.6,14.8,127.0,322.03,268.9
2018,9,19,7,15,191.5,90.0,3.35,14.95,134.0,267.9,224.13
2018,9,19,7,30,80.0,116.0,3.1,15.1,141.0,187.72,155.38
