Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,7,45,185.5,44.0,1.5,15.95,83.0,235.09,196.28
2018,10,19,8,0,0.0,54.0,1.6,16.2,54.0,44.69,32.35
2018,10,19,8,15,0.0,77.5,1.55,16.55,77.5,65.99,50.45
2018,10,19,8,30,0.0,101.0,1.5,16.9,101.0,88.84,69.4
2018,10,19,8,45,4.5,128.0,1.5,17.3,130.0,119.89,95.01
2018,10,19,9,0,9.0,155.0,1.5,17.7,159.0,151.21,120.38
2018,10,19,9,15,12.5,171.5,1.5,18.15,177.5,170.03,135.17
2018,10,19,9,30,16.0,188.0,1.5,18.6,196.0,188.85,149.8
2018,10,19,9,45,25.5,208.5,1.55,19.1,222.5,217.92,172.63
2018,10,19,10,0,35.0,229.0,1.6,19.6,249.0,267.5,211.1
2018,10,19,10,15,43.0,245.5,1.6,20.1,271.5,291.15,228.69
2018,10,19,10,30,51.0,262.0,1.6,20.6,294.0,314.34,245.83
2018,10,19,10,45,47.0,266.5,1.6,21.1,296.5,311.46,242.54
2018,10,19,11,0,43.0,271.0,1.6,21.6,299.0,308.64,239.49
2018,10,19,11,15,35.0,264.5,1.6,22.1,287.5,290.06,224.41
2018,10,19,11,30,27.0,258.0,1.6,22.6,276.0,272.21,210.02
2018,10,19,11,45,25.5,257.0,1.6,23.1,274.0,250.51,192.98
2018,10,19,12,0,24.0,256.0,1.6,23.6,272.0,246.18,189.27
2018,10,19,12,15,31.0,260.5,1.6,23.85,281.0,268.2,206.08
2018,10,19,12,30,38.0,265.0,1.6,24.1,290.0,274.55,210.82
2018,10,19,12,45,120.0,267.5,1.65,24.3,345.0,346.0,266.61
2018,10,19,13,0,202.0,270.0,1.7,24.5,400.0,395.91,304.71
2018,10,19,13,15,387.5,225.0,1.85,24.5,464.5,479.87,368.92
2018,10,19,13,30,573.0,180.0,2.0,24.5,529.0,522.79,400.83
2018,10,19,13,45,720.5,130.5,2.1,24.45,548.5,525.87,401.73
2018,10,19,14,0,868.0,81.0,2.2,24.4,568.0,505.24,383.35
2018,10,19,14,15,853.0,79.0,2.35,24.25,533.0,444.51,333.75
2018,10,19,14,30,838.0,77.0,2.5,24.1,498.0,383.0,281.99
2018,10,19,14,45,816.5,75.0,2.6,23.95,457.5,320.11,227.79
2018,10,19,15,0,795.0,73.0,2.7,23.8,417.0,258.8,174.33
2018,10,19,15,15,766.0,70.0,2.7,23.8,372.5,197.16,122.13
2018,10,19,15,30,737.0,67.0,2.7,23.8,328.0,138.66,77.29
2018,10,19,15,45,693.5,62.5,2.95,23.05,280.5,81.65,44.94
2018,10,19,16,0,650.0,58.0,3.2,22.3,233.0,45.79,34.14
2018,10,19,16,15,584.0,52.5,3.3,21.65,185.5,41.92,30.72
2018,10,19,16,30,518.0,47.0,3.4,21.0,138.0,38.11,27.16
2018,10,19,16,45,411.0,38.5,3.55,20.3,96.0,31.64,21.0
2018,10,19,17,0,304.0,30.0,3.7,19.6,54.0,25.23,11.97
2018,10,19,17,15,179.5,18.5,3.75,19.15,30.0,15.79,0.0
2018,10,19,17,30,55.0,7.0,3.8,18.7,6.0,0.0,0.0
2018,10,19,17,45,27.5,3.5,3.9,18.2,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.55,17.05,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.45,15.6,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,20,6,15,0.0,1.0,1.4,14.2,1.0,0.0,0.0
2018,10,20,6,30,0.0,2.0,1.5,14.3,2.0,1.71,0.0
2018,10,20,6,45,0.0,7.0,1.55,14.45,7.0,5.74,0.0
2018,10,20,7,0,0.0,12.0,1.6,14.6,12.0,9.86,2.32
2018,10,20,7,15,0.0,19.0,1.6,14.8,19.0,15.64,7.51
2018,10,20,7,30,0.0,26.0,1.6,15.0,26.0,21.43,12.62
2018,10,20,7,45,0.0,34.5,1.6,15.2,34.5,28.47,18.75
2018,10,20,8,0,0.0,43.0,1.6,15.4,43.0,35.53,24.81
2018,10,20,8,15,0.0,65.0,1.45,15.7,65.0,53.87,40.37
2018,10,20,8,30,0.0,87.0,1.3,16.0,87.0,74.47,57.61
2018,10,20,8,45,1.0,114.0,1.15,16.35,114.5,101.8,80.2
2018,10,20,9,0,2.0,141.0,1.0,16.7,142.0,129.46,102.63
2018,10,20,9,15,7.0,162.0,0.9,17.1,165.5,154.62,122.79
2018,10,20,9,30,12.0,183.0,0.8,17.5,189.0,179.81,142.61
2018,10,20,9,45,29.0,208.0,0.65,17.95,224.0,240.57,190.43
2018,10,20,10,0,46.0,233.0,0.5,18.4,259.0,283.74,222.97
2018,10,20,10,15,89.5,256.0,0.5,18.8,310.0,350.24,273.9
2018,10,20,10,30,133.0,279.0,0.5,19.2,361.0,436.61,337.5
2018,10,20,10,45,253.0,267.5,0.5,19.6,429.5,554.84,424.09
2018,10,20,11,0,373.0,256.0,0.5,20.0,498.0,647.89,489.49
2018,10,20,11,15,463.0,234.5,0.75,20.05,539.5,716.79,539.92
2018,10,20,11,30,553.0,213.0,1.0,20.1,581.0,760.16,573.2
2018,10,20,11,45,586.0,202.0,1.3,20.1,593.5,764.41,579.21
2018,10,20,12,0,619.0,191.0,1.6,20.1,606.0,758.4,578.23
2018,10,20,12,15,674.5,171.0,1.75,20.05,619.5,757.09,579.41
2018,10,20,12,30,730.0,151.0,1.9,20.0,633.0,748.96,575.45
2018,10,20,12,45,638.0,178.0,2.05,19.9,593.5,672.38,520.01
2018,10,20,13,0,546.0,205.0,2.2,19.8,554.0,594.7,462.99
2018,10,20,13,15,470.5,221.0,2.25,19.7,514.5,529.21,413.5
2018,10,20,13,30,395.0,237.0,2.3,19.6,475.0,459.94,360.41
2018,10,20,13,45,461.0,204.5,2.4,19.5,470.0,448.04,351.08
2018,10,20,14,0,527.0,172.0,2.5,19.4,465.0,419.62,327.63
2018,10,20,14,15,692.5,121.5,2.5,19.2,481.5,413.59,318.71
2018,10,20,14,30,858.0,71.0,2.5,19.0,498.0,384.64,288.59
2018,10,20,14,45,838.5,68.5,2.5,18.85,457.5,321.63,232.75
2018,10,20,15,0,819.0,66.0,2.5,18.7,417.0,257.39,175.65
2018,10,20,15,15,790.5,63.5,2.5,18.7,372.5,194.96,121.71
2018,10,20,15,30,762.0,61.0,2.5,18.7,328.0,135.55,75.37
2018,10,20,15,45,721.0,57.5,2.55,18.25,280.5,78.03,42.48
2018,10,20,16,0,680.0,54.0,2.6,17.8,233.0,46.77,35.67
2018,10,20,16,15,616.0,48.0,2.65,17.5,185.0,42.01,31.35
2018,10,20,16,30,552.0,42.0,2.7,17.2,137.0,34.2,24.19
2018,10,20,16,45,442.5,35.0,2.75,16.9,95.0,28.81,18.84
2018,10,20,17,0,333.0,28.0,2.8,16.6,53.0,23.59,9.87
2018,10,20,17,15,197.5,18.0,2.8,16.35,29.5,15.36,0.0
2018,10,20,17,30,62.0,8.0,2.8,16.1,6.0,0.0,0.0
2018,10,20,17,45,31.0,4.0,2.8,15.8,3.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.15,13.4,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.2,13.6,2.0,1.71,0.0
2018,10,21,6,45,0.0,8.0,2.25,13.75,8.0,6.57,0.0
2018,10,21,7,0,0.0,14.0,2.3,13.9,14.0,11.51,3.61
2018,10,21,7,15,0.0,22.0,2.35,14.1,22.0,18.12,9.6
2018,10,21,7,30,0.0,30.0,2.4,14.3,30.0,24.74,15.46
2018,10,21,7,45,0.0,43.0,2.45,14.5,43.0,35.54,24.83
2018,10,21,8,0,0.0,56.0,2.5,14.7,56.0,46.36,34.13
2018,10,21,8,15,1.5,86.0,2.45,14.9,86.5,76.62,59.88
2018,10,21,8,30,3.0,116.0,2.4,15.1,117.0,108.55,86.65
2018,10,21,8,45,8.5,138.0,2.4,15.3,141.5,135.42,108.99
2018,10,21,9,0,14.0,160.0,2.4,15.5,166.0,162.36,131.08
2018,10,21,9,15,26.0,180.5,2.35,15.65,193.5,193.97,157.0
2018,10,21,9,30,38.0,201.0,2.3,15.8,221.0,245.32,198.39
2018,10,21,9,45,56.5,223.5,2.25,15.95,255.0,287.3,231.83
2018,10,21,10,0,75.0,246.0,2.2,16.1,289.0,328.92,264.44
2018,10,21,10,15,77.0,258.5,2.15,16.25,304.0,341.4,273.32
2018,10,21,10,30,79.0,271.0,2.1,16.4,319.0,353.51,281.99
2018,10,21,10,45,103.5,283.0,2.1,16.6,348.0,386.41,307.56
2018,10,21,11,0,128.0,295.0,2.1,16.8,377.0,438.07,346.79
2018,10,21,11,15,175.0,296.0,2.1,16.9,410.5,476.06,376.21
2018,10,21,11,30,222.0,297.0,2.1,17.0,444.0,511.38,403.31
2018,10,21,11,45,262.5,291.5,2.1,17.15,466.0,548.4,430.89
2018,10,21,12,0,303.0,286.0,2.1,17.3,488.0,563.45,442.2
2018,10,21,12,15,302.0,286.0,2.25,17.35,486.0,546.64,429.78
2018,10,21,12,30,301.0,286.0,2.4,17.4,484.0,528.74,416.59
2018,10,21,12,45,341.0,270.5,2.5,17.5,490.0,524.54,414.22
2018,10,21,13,0,381.0,255.0,2.6,17.6,496.0,516.3,408.38
2018,10,21,13,15,395.5,242.5,2.85,17.55,485.5,490.21,388.86
2018,10,21,13,30,410.0,230.0,3.1,17.5,475.0,471.03,373.91
2018,10,21,13,45,493.5,194.5,3.3,17.45,476.0,456.09,361.96
2018,10,21,14,0,577.0,159.0,3.5,17.4,477.0,435.92,344.28
2018,10,21,14,15,706.5,118.0,3.7,17.3,483.0,415.55,324.12
2018,10,21,14,30,836.0,77.0,3.9,17.2,489.0,380.27,289.13
2018,10,21,14,45,815.0,75.0,4.05,17.05,449.0,317.78,233.09
2018,10,21,15,0,794.0,73.0,4.2,16.9,409.0,256.82,178.05
2018,10,21,15,15,764.0,70.0,4.2,16.9,364.5,195.23,124.31
2018,10,21,15,30,734.0,67.0,4.2,16.9,320.0,136.91,78.48
2018,10,21,15,45,689.0,62.5,4.3,16.55,272.5,80.22,45.77
2018,10,21,16,0,644.0,58.0,4.4,16.2,225.0,45.93,35.14
2018,10,21,16,15,574.5,52.5,4.35,16.0,178.0,42.06,31.56
2018,10,21,16,30,505.0,47.0,4.3,15.8,131.0,38.29,27.84
2018,10,21,16,45,389.5,37.5,4.2,15.6,89.5,30.95,20.62
2018,10,21,17,0,274.0,28.0,4.1,15.4,48.0,23.62,8.39
2018,10,21,17,15,157.0,17.0,4.0,15.3,26.5,14.51,0.0
2018,10,21,17,30,40.0,6.0,3.9,15.2,5.0,0.0,0.0
2018,10,21,17,45,20.0,3.0,3.75,15.15,2.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.75,13.5,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,13.7,2.0,1.71,0.0
2018,10,22,6,45,0.0,7.0,2.9,13.9,7.0,5.75,0.0
2018,10,22,7,0,0.0,12.0,3.0,14.1,12.0,9.86,2.21
2018,10,22,7,15,0.0,19.0,2.95,14.25,19.0,15.64,7.48
2018,10,22,7,30,0.0,26.0,2.9,14.4,26.0,21.43,12.61
2018,10,22,7,45,0.0,33.5,2.9,14.55,33.5,27.64,18.05
2018,10,22,8,0,0.0,41.0,2.9,14.7,41.0,33.87,23.44
2018,10,22,8,15,0.0,58.5,2.8,14.8,58.5,48.44,35.88
2018,10,22,8,30,0.0,76.0,2.7,14.9,76.0,63.68,48.76
2018,10,22,8,45,0.0,102.0,2.6,15.05,102.0,88.71,69.73
2018,10,22,9,0,0.0,128.0,2.5,15.2,128.0,114.15,90.74
2018,10,22,9,15,21.5,162.0,2.5,15.35,173.0,169.38,137.08
2018,10,22,9,30,43.0,196.0,2.5,15.5,218.0,244.54,198.5
2018,10,22,9,45,67.0,221.5,2.5,15.6,258.5,295.76,239.62
2018,10,22,10,0,91.0,247.0,2.5,15.7,299.0,346.57,279.78
2018,10,22,10,15,112.0,262.0,2.55,15.8,328.5,380.77,306.43
2018,10,22,10,30,133.0,277.0,2.6,15.9,358.0,435.06,348.14
2018,10,22,10,45,123.0,285.0,2.65,16.05,361.5,428.63,341.91
2018,10,22,11,0,113.0,293.0,2.7,16.2,365.0,401.92,320.64
2018,10,22,11,15,118.0,298.0,2.8,16.25,374.5,425.4,338.57
2018,10,22,11,30,123.0,303.0,2.9,16.3,384.0,428.18,340.53
2018,10,22,11,45,204.5,289.5,3.05,16.35,424.5,477.42,380.79
2018,10,22,12,0,286.0,276.0,3.2,16.4,465.0,538.34,428.77
2018,10,22,12,15,484.0,218.5,3.3,16.4,535.0,641.33,510.26
2018,10,22,12,30,682.0,161.0,3.4,16.4,605.0,720.05,571.4
2018,10,22,12,45,740.0,139.5,3.55,16.4,612.5,707.25,562.16
2018,10,22,13,0,798.0,118.0,3.7,16.4,620.0,685.29,546.17
2018,10,22,13,15,818.0,107.0,3.8,16.35,607.0,645.18,515.15
2018,10,22,13,30,838.0,96.0,3.9,16.3,594.0,600.96,480.02
2018,10,22,13,45,862.0,84.5,4.0,16.3,575.5,552.54,440.27
2018,10,22,14,0,886.0,73.0,4.1,16.3,557.0,502.74,397.7
2018,10,22,14,15,871.5,71.5,4.15,16.2,522.5,441.97,345.04
2018,10,22,14,30,857.0,70.0,4.2,16.1,488.0,381.25,290.93
2018,10,22,14,45,836.5,67.5,4.25,16.0,447.5,318.15,233.83
2018,10,22,15,0,816.0,65.0,4.3,15.9,407.0,254.02,175.65
2018,10,22,15,15,787.0,62.5,4.3,15.9,362.5,191.88,121.05
2018,10,22,15,30,758.0,60.0,4.3,15.9,318.0,132.82,74.47
2018,10,22,15,45,715.0,56.5,4.25,15.65,271.0,75.67,41.78
2018,10,22,16,0,672.0,53.0,4.2,15.4,224.0,46.03,35.34
2018,10,22,16,15,604.5,47.5,4.05,15.25,176.5,41.69,31.3
2018,10,22,16,30,537.0,42.0,3.9,15.1,129.0,34.31,24.4
2018,10,22,16,45,421.0,34.0,3.8,14.95,88.0,28.08,18.12
2018,10,22,17,0,305.0,26.0,3.7,14.8,47.0,21.96,5.5
2018,10,22,17,15,177.0,16.5,3.55,14.75,26.0,14.08,0.0
2018,10,22,17,30,49.0,7.0,3.4,14.7,5.0,0.0,0.0
2018,10,22,17,45,24.5,3.5,3.3,14.6,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,23,6,15,0.0,3.0,2.45,13.8,3.0,0.0,0.0
2018,10,23,6,30,0.0,6.0,2.4,14.0,6.0,5.12,0.0
2018,10,23,6,45,16.5,21.0,2.35,14.15,22.5,36.91,0.0
2018,10,23,7,0,33.0,36.0,2.3,14.3,39.0,69.66,50.04
2018,10,23,7,15,64.5,54.5,2.3,14.45,65.5,128.58,103.04
2018,10,23,7,30,96.0,73.0,2.3,14.6,92.0,176.55,145.54
2018,10,23,7,45,105.0,91.5,2.3,14.7,117.5,207.58,172.59
2018,10,23,8,0,114.0,110.0,2.3,14.8,143.0,238.66,198.9
2018,10,23,8,15,143.5,128.5,2.4,14.9,177.0,288.01,240.18
2018,10,23,8,30,173.0,147.0,2.5,15.0,211.0,338.33,281.28
2018,10,23,8,45,147.0,164.0,2.55,15.1,223.0,334.93,276.78
2018,10,23,9,0,121.0,181.0,2.6,15.2,235.0,329.83,270.98
2018,10,23,9,15,78.5,188.0,2.7,15.3,224.0,273.82,223.96
2018,10,23,9,30,36.0,195.0,2.8,15.4,213.0,236.93,192.02
2018,10,23,9,45,25.0,192.5,2.9,15.5,205.5,201.44,162.5
2018,10,23,10,0,14.0,190.0,3.0,15.6,198.0,185.78,149.0
2018,10,23,10,15,31.5,214.0,3.05,15.65,233.0,244.68,197.06
2018,10,23,10,30,49.0,238.0,3.1,15.7,268.0,286.25,230.42
2018,10,23,10,45,157.0,255.5,3.2,15.75,354.5,427.33,344.61
2018,10,23,11,0,265.0,273.0,3.3,15.8,441.0,564.13,451.06
2018,10,23,11,15,310.0,271.0,3.4,15.85,470.5,593.72,473.49
2018,10,23,11,30,355.0,269.0,3.5,15.9,500.0,620.15,493.98
2018,10,23,11,45,287.5,283.0,3.6,15.9,470.5,561.25,447.49
2018,10,23,12,0,220.0,297.0,3.7,15.9,441.0,488.03,390.23
2018,10,23,12,15,373.5,252.5,3.65,16.0,495.0,569.75,456.23
2018,10,23,12,30,527.0,208.0,3.6,16.1,549.0,639.49,510.58
2018,10,23,12,45,692.5,150.5,3.6,16.15,589.0,682.79,544.65
2018,10,23,13,0,858.0,93.0,3.6,16.2,629.0,694.87,554.81
2018,10,23,13,15,876.5,85.0,3.45,16.3,616.5,655.17,522.55
2018,10,23,13,30,895.0,77.0,3.3,16.4,604.0,611.37,486.62
2018,10,23,13,45,752.0,111.5,3.15,16.5,540.0,520.98,413.49
2018,10,23,14,0,609.0,146.0,3.0,16.6,476.0,438.47,346.27
2018,10,23,14,15,631.0,129.0,2.95,16.65,451.5,392.32,306.48
2018,10,23,14,30,653.0,112.0,2.9,16.7,427.0,342.8,262.34
2018,10,23,14,45,736.5,86.5,2.85,16.75,414.0,303.08,222.91
2018,10,23,15,0,820.0,61.0,2.8,16.8,401.0,252.94,173.35
2018,10,23,15,15,791.5,58.5,2.8,16.8,356.5,188.38,117.23
2018,10,23,15,30,763.0,56.0,2.8,16.8,312.0,129.25,71.01
2018,10,23,15,45,721.5,52.5,2.95,16.65,265.5,72.0,38.65
2018,10,23,16,0,680.0,49.0,3.1,16.5,219.0,42.75,32.27
2018,10,23,16,15,612.5,44.0,3.1,16.25,172.0,38.72,28.53
2018,10,23,16,30,545.0,39.0,3.1,16.0,125.0,34.77,24.65
2018,10,23,16,45,402.5,31.5,3.1,15.8,82.5,25.94,16.08
2018,10,23,17,0,260.0,24.0,3.1,15.6,40.0,20.15,2.15
2018,10,23,17,15,130.0,12.0,3.15,15.4,20.0,10.24,0.0
2018,10,23,17,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,24,6,15,5.5,3.5,1.35,14.6,3.5,0.0,0.0
2018,10,24,6,30,11.0,7.0,1.4,14.7,7.0,12.74,0.0
2018,10,24,6,45,120.5,21.5,1.45,14.8,33.0,133.07,0.0
2018,10,24,7,0,230.0,36.0,1.5,14.9,59.0,252.96,191.67
2018,10,24,7,15,404.5,39.5,1.6,15.15,106.5,396.73,321.52
2018,10,24,7,30,579.0,43.0,1.7,15.4,154.0,546.99,443.25
2018,10,24,7,45,635.5,47.0,1.8,15.65,200.0,620.17,501.44
2018,10,24,8,0,692.0,51.0,1.9,15.9,246.0,694.55,558.23
2018,10,24,8,15,727.5,54.0,1.95,16.15,290.5,749.61,598.12
2018,10,24,8,30,763.0,57.0,2.0,16.4,335.0,803.72,635.93
2018,10,24,8,45,788.0,59.0,2.1,16.65,376.5,845.13,664.04
2018,10,24,9,0,813.0,61.0,2.2,16.9,418.0,873.8,682.7
2018,10,24,9,15,830.5,63.0,2.25,17.15,455.0,902.93,701.07
2018,10,24,9,30,848.0,65.0,2.3,17.4,492.0,929.02,717.14
2018,10,24,9,45,861.0,66.0,2.35,17.65,523.5,946.02,726.91
2018,10,24,10,0,874.0,67.0,2.4,17.9,555.0,959.46,734.4
2018,10,24,10,15,882.5,68.0,2.5,18.05,579.5,964.75,737.25
2018,10,24,10,30,891.0,69.0,2.6,18.2,604.0,966.2,737.69
2018,10,24,10,45,896.5,69.0,2.75,18.3,621.0,959.57,733.38
2018,10,24,11,0,902.0,69.0,2.9,18.4,638.0,949.09,726.57
2018,10,24,11,15,904.0,69.5,3.05,18.55,647.5,932.09,715.21
2018,10,24,11,30,906.0,70.0,3.2,18.7,657.0,911.38,701.33
2018,10,24,11,45,906.5,70.5,3.35,18.85,659.5,885.71,683.97
2018,10,24,12,0,907.0,71.0,3.5,19.0,662.0,856.56,664.11
2018,10,24,12,15,905.0,70.5,3.65,19.1,656.0,820.88,639.59
2018,10,24,12,30,903.0,70.0,3.8,19.2,650.0,782.2,612.73
2018,10,24,12,45,898.5,69.5,3.9,19.3,636.5,738.86,582.0
2018,10,24,13,0,894.0,69.0,4.0,19.4,623.0,693.09,548.89
2018,10,24,13,15,873.0,73.5,4.0,19.45,599.5,639.87,507.12
2018,10,24,13,30,852.0,78.0,4.0,19.5,576.0,586.04,463.96
2018,10,24,13,45,840.0,76.5,4.05,19.55,548.0,530.77,418.82
2018,10,24,14,0,828.0,75.0,4.1,19.6,520.0,474.87,371.84
2018,10,24,14,15,771.0,84.5,4.05,19.5,478.0,410.29,317.18
2018,10,24,14,30,714.0,94.0,4.0,19.4,436.0,347.76,263.42
2018,10,24,14,45,563.0,115.5,3.95,19.35,371.0,274.09,203.03
2018,10,24,15,0,412.0,137.0,3.9,19.3,306.0,213.22,155.01
2018,10,24,15,15,438.0,114.5,3.9,19.3,276.0,168.65,115.45
2018,10,24,15,30,464.0,92.0,3.9,19.3,246.0,121.22,76.29
2018,10,24,15,45,555.5,70.0,3.95,19.0,226.5,75.16,44.96
2018,10,24,16,0,647.0,48.0,4.0,18.7,207.0,41.73,31.05
2018,10,24,16,15,578.5,43.0,4.05,18.4,162.0,37.71,27.34
2018,10,24,16,30,510.0,38.0,4.1,18.1,117.0,31.01,21.11
2018,10,24,16,45,373.0,30.5,4.2,17.8,77.0,25.07,15.01
2018,10,24,17,0,236.0,23.0,4.3,17.5,37.0,19.31,0.0
2018,10,24,17,15,118.0,11.5,4.3,17.3,18.5,9.82,0.0
2018,10,24,17,30,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.25,16.85,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,25,6,15,41.0,5.0,1.9,14.65,5.0,0.0,0.0
2018,10,25,6,30,82.0,10.0,1.8,14.8,10.0,58.92,0.0
2018,10,25,6,45,200.0,20.0,1.75,14.95,35.0,180.23,0.0
2018,10,25,7,0,318.0,30.0,1.7,15.1,60.0,307.15,229.61
2018,10,25,7,15,436.0,37.5,1.7,15.3,104.5,417.68,336.86
2018,10,25,7,30,554.0,45.0,1.7,15.5,149.0,537.0,434.89
2018,10,25,7,45,520.0,55.0,1.7,15.7,174.5,541.65,441.03
2018,10,25,8,0,486.0,65.0,1.7,15.9,200.0,542.05,442.59
2018,10,25,8,15,298.5,106.0,1.65,16.15,193.5,412.8,340.29
2018,10,25,8,30,111.0,147.0,1.6,16.4,187.0,282.74,231.45
2018,10,25,8,45,138.0,164.5,1.6,16.6,220.5,328.35,268.61
2018,10,25,9,0,165.0,182.0,1.6,16.8,254.0,374.4,304.5
2018,10,25,9,15,167.0,199.5,1.5,17.1,277.5,396.25,319.74
2018,10,25,9,30,169.0,217.0,1.4,17.4,301.0,417.27,334.18
2018,10,25,9,45,180.0,231.0,1.35,17.65,326.0,441.75,351.59
2018,10,25,10,0,191.0,245.0,1.3,17.9,351.0,465.42,368.13
2018,10,25,10,15,215.0,254.0,1.25,18.2,378.0,494.71,389.03
2018,10,25,10,30,239.0,263.0,1.2,18.5,405.0,522.83,408.69
2018,10,25,10,45,281.5,262.0,1.15,18.85,434.5,576.34,446.66
2018,10,25,11,0,324.0,261.0,1.1,19.2,464.0,606.38,467.19
2018,10,25,11,15,287.0,273.0,1.05,19.5,455.0,574.54,441.64
2018,10,25,11,30,250.0,285.0,1.0,19.8,446.0,542.64,416.69
2018,10,25,11,45,351.5,253.5,0.95,20.1,480.5,585.24,449.11
2018,10,25,12,0,453.0,222.0,0.9,20.4,515.0,639.44,487.66
2018,10,25,12,15,683.0,148.0,1.0,20.55,585.5,735.78,558.82
2018,10,25,12,30,913.0,74.0,1.1,20.7,656.0,793.11,598.01
2018,10,25,12,45,907.0,74.5,1.2,20.85,642.5,749.31,568.65
2018,10,25,13,0,901.0,75.0,1.3,21.0,629.0,703.13,537.76
2018,10,25,13,15,894.0,74.0,1.45,21.1,608.0,652.59,501.59
2018,10,25,13,30,887.0,73.0,1.6,21.2,587.0,600.29,462.66
2018,10,25,13,45,877.5,71.5,1.75,21.3,559.5,544.64,419.63
2018,10,25,14,0,868.0,70.0,1.9,21.4,532.0,487.99,374.07
2018,10,25,14,15,852.5,68.5,2.1,21.35,498.0,428.09,324.58
2018,10,25,14,30,837.0,67.0,2.3,21.3,464.0,368.4,273.39
2018,10,25,14,45,816.0,64.5,2.45,21.25,424.0,304.99,217.96
2018,10,25,15,0,795.0,62.0,2.6,21.2,384.0,244.05,164.07
2018,10,25,15,15,765.0,59.5,2.6,21.2,340.5,183.38,112.28
2018,10,25,15,30,735.0,57.0,2.6,21.2,297.0,125.94,68.38
2018,10,25,15,45,690.0,53.0,2.85,20.65,251.0,70.09,37.67
2018,10,25,16,0,645.0,49.0,3.1,20.1,205.0,42.64,31.65
2018,10,25,16,15,574.0,44.0,3.25,19.6,159.5,38.66,27.99
2018,10,25,16,30,503.0,39.0,3.4,19.1,114.0,31.9,21.73
2018,10,25,16,45,365.5,30.5,3.5,18.55,74.5,25.15,14.81
2018,10,25,17,0,228.0,22.0,3.6,18.0,35.0,18.5,0.0
2018,10,25,17,15,114.0,11.0,3.7,17.65,17.5,9.39,0.0
2018,10,25,17,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.85,16.4,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,26,6,15,44.5,4.5,1.45,15.3,4.5,0.0,0.0
2018,10,26,6,30,89.0,9.0,1.4,15.4,9.0,7.68,0.0
2018,10,26,6,45,174.5,16.5,1.35,15.55,28.5,159.47,0.0
2018,10,26,7,0,260.0,24.0,1.3,15.7,48.0,259.01,189.35
2018,10,26,7,15,314.5,28.5,1.3,15.9,74.5,312.72,252.73
2018,10,26,7,30,369.0,33.0,1.3,16.1,101.0,371.49,304.37
2018,10,26,7,45,184.5,50.5,1.25,16.35,84.5,247.11,204.53
2018,10,26,8,0,0.0,68.0,1.2,16.6,68.0,58.99,44.27
2018,10,26,8,15,17.0,93.0,1.2,16.85,99.0,99.57,79.3
2018,10,26,8,30,34.0,118.0,1.2,17.1,130.0,154.23,125.01
2018,10,26,8,45,65.5,137.5,1.2,17.35,164.5,205.16,167.24
2018,10,26,9,0,97.0,157.0,1.2,17.6,199.0,276.16,224.31
2018,10,26,9,15,161.0,174.5,1.25,17.85,251.0,357.79,289.38
2018,10,26,9,30,225.0,192.0,1.3,18.1,303.0,461.51,368.8
2018,10,26,9,45,257.0,211.0,1.3,18.35,346.0,514.03,406.66
2018,10,26,10,0,289.0,230.0,1.3,18.6,389.0,565.13,443.05
2018,10,26,10,15,385.0,216.5,1.4,18.8,438.5,637.61,497.29
2018,10,26,10,30,481.0,203.0,1.5,19.0,488.0,731.0,564.31
2018,10,26,10,45,518.0,198.0,1.55,19.25,513.0,751.58,577.7
2018,10,26,11,0,555.0,193.0,1.6,19.5,538.0,768.87,589.49
2018,10,26,11,15,569.0,192.5,1.7,19.65,551.0,766.23,587.64
2018,10,26,11,30,583.0,192.0,1.8,19.8,564.0,760.54,583.87
2018,10,26,11,45,427.5,234.0,1.85,20.0,507.5,648.53,500.58
2018,10,26,12,0,272.0,276.0,1.9,20.2,451.0,526.39,408.78
2018,10,26,12,15,292.5,267.5,2.0,20.3,454.0,519.35,404.93
2018,10,26,12,30,313.0,259.0,2.1,20.4,457.0,510.04,398.45
2018,10,26,12,45,413.0,230.0,2.2,20.55,485.5,548.91,428.69
2018,10,26,13,0,513.0,201.0,2.3,20.7,514.0,564.85,441.18
2018,10,26,13,15,487.0,202.0,2.35,20.7,491.0,519.23,406.03
2018,10,26,13,30,461.0,203.0,2.4,20.7,468.0,474.64,371.43
2018,10,26,13,45,426.0,201.5,2.45,20.75,437.0,424.39,331.84
2018,10,26,14,0,391.0,200.0,2.5,20.8,406.0,370.09,288.6
2018,10,26,14,15,396.5,183.5,2.5,20.8,381.0,336.55,260.44
2018,10,26,14,30,402.0,167.0,2.5,20.8,356.0,295.32,225.4
2018,10,26,14,45,435.0,145.5,2.5,20.75,333.5,257.27,191.37
2018,10,26,15,0,468.0,124.0,2.5,20.7,311.0,215.22,153.29
2018,10,26,15,15,479.5,107.0,2.5,20.7,279.5,169.18,113.23
2018,10,26,15,30,491.0,90.0,2.5,20.7,248.0,124.19,77.21
2018,10,26,15,45,463.0,79.0,2.5,20.45,209.5,78.24,49.63
2018,10,26,16,0,435.0,68.0,2.5,20.2,171.0,53.18,40.77
2018,10,26,16,15,383.5,57.0,2.5,19.85,132.5,45.38,33.74
2018,10,26,16,30,332.0,46.0,2.5,19.5,94.0,37.35,26.28
2018,10,26,16,45,233.0,33.5,2.5,19.15,61.0,25.95,15.14
2018,10,26,17,0,134.0,21.0,2.5,18.8,28.0,16.36,0.0
2018,10,26,17,15,67.0,10.5,2.5,18.55,14.0,8.96,0.0
2018,10,26,17,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.5,18.05,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.45,17.6,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,6,15,32.5,4.0,2.0,15.6,4.0,0.0,0.0
2018,10,27,6,30,65.0,8.0,2.1,15.7,8.0,6.83,0.0
2018,10,27,6,45,199.0,19.5,2.15,15.85,34.0,147.57,0.0
2018,10,27,7,0,333.0,31.0,2.2,16.0,60.0,317.64,227.26
2018,10,27,7,15,436.5,37.5,2.25,16.25,101.0,417.7,335.3
2018,10,27,7,30,540.0,44.0,2.3,16.5,142.0,524.01,424.74
2018,10,27,7,45,405.5,64.0,2.4,16.7,149.5,457.69,376.41
2018,10,27,8,0,271.0,84.0,2.5,16.9,157.0,374.76,310.58
2018,10,27,8,15,205.5,114.0,2.5,17.15,175.0,342.48,283.43
2018,10,27,8,30,140.0,144.0,2.5,17.4,193.0,306.23,251.92
2018,10,27,8,45,163.0,161.5,2.55,17.6,225.5,348.7,286.02
2018,10,27,9,0,186.0,179.0,2.6,17.8,258.0,391.34,319.3
2018,10,27,9,15,223.0,191.5,2.6,18.0,295.0,440.61,357.57
2018,10,27,9,30,260.0,204.0,2.6,18.2,332.0,511.35,411.05
2018,10,27,9,45,332.0,203.0,2.65,18.4,377.0,577.67,461.65
2018,10,27,10,0,404.0,202.0,2.7,18.6,422.0,665.59,526.58
2018,10,27,10,15,392.5,214.0,2.7,18.8,436.0,641.75,507.11
2018,10,27,10,30,381.0,226.0,2.7,19.0,450.0,638.12,502.89
2018,10,27,10,45,329.5,248.0,2.7,19.15,446.0,606.06,476.63
2018,10,27,11,0,278.0,270.0,2.7,19.3,442.0,573.19,449.97
2018,10,27,11,15,417.0,231.5,2.75,19.45,494.0,667.62,522.55
2018,10,27,11,30,556.0,193.0,2.8,19.6,546.0,736.63,574.59
2018,10,27,11,45,729.5,135.5,2.8,19.75,600.0,814.77,630.37
2018,10,27,12,0,903.0,78.0,2.8,19.9,654.0,857.39,659.27
2018,10,27,12,15,874.0,87.5,2.9,19.95,641.0,811.18,627.1
2018,10,27,12,30,845.0,97.0,3.0,20.0,628.0,770.16,599.01
2018,10,27,12,45,869.5,86.5,3.05,20.0,623.0,732.63,572.94
2018,10,27,13,0,894.0,76.0,3.1,20.0,618.0,697.08,547.35
2018,10,27,13,15,854.0,84.5,3.2,19.95,588.0,635.95,500.63
2018,10,27,13,30,814.0,93.0,3.3,19.9,558.0,578.9,455.86
2018,10,27,13,45,753.5,103.5,3.4,19.85,517.5,510.73,401.57
2018,10,27,14,0,693.0,114.0,3.5,19.8,477.0,446.35,349.08
2018,10,27,14,15,631.0,120.5,3.6,19.65,434.0,382.36,296.14
2018,10,27,14,30,569.0,127.0,3.7,19.5,391.0,323.99,246.97
2018,10,27,14,45,618.0,106.0,3.75,19.4,370.0,280.74,206.67
2018,10,27,15,0,667.0,85.0,3.8,19.3,349.0,231.1,160.02
2018,10,27,15,15,588.5,87.0,3.8,19.3,300.0,173.39,112.82
2018,10,27,15,30,510.0,89.0,3.8,19.3,251.0,125.12,77.78
2018,10,27,15,45,392.0,84.5,3.75,18.9,197.5,77.28,50.84
2018,10,27,16,0,274.0,80.0,3.7,18.5,144.0,58.87,46.0
2018,10,27,16,15,229.0,65.0,3.65,18.25,110.0,49.58,37.56
2018,10,27,16,30,184.0,50.0,3.6,18.0,76.0,38.5,27.35
2018,10,27,16,45,123.0,34.5,3.5,17.7,49.0,26.8,15.57
2018,10,27,17,0,62.0,19.0,3.4,17.4,22.0,14.97,0.0
2018,10,27,17,15,31.0,9.5,3.35,17.3,11.0,8.11,0.0
2018,10,27,17,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.25,17.05,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,28,6,15,0.0,1.5,2.3,15.65,1.5,0.0,0.0
2018,10,28,6,30,0.0,3.0,2.3,15.9,3.0,0.0,0.0
2018,10,28,6,45,6.0,15.5,2.3,16.15,16.0,17.17,0.0
2018,10,28,7,0,12.0,28.0,2.3,16.4,29.0,43.01,25.1
2018,10,28,7,15,38.5,46.5,2.3,16.7,53.0,86.22,66.03
2018,10,28,7,30,65.0,65.0,2.3,17.0,77.0,142.84,115.07
2018,10,28,7,45,89.0,84.0,2.35,17.25,105.0,186.32,152.73
2018,10,28,8,0,113.0,103.0,2.4,17.5,133.0,230.7,190.35
2018,10,28,8,15,113.0,121.5,2.5,17.7,156.0,253.84,209.16
2018,10,28,8,30,113.0,140.0,2.6,17.9,179.0,276.38,227.02
2018,10,28,8,45,101.0,156.0,2.65,18.1,194.5,283.56,231.7
2018,10,28,9,0,89.0,172.0,2.7,18.3,210.0,270.36,220.1
2018,10,28,9,15,64.5,181.0,2.8,18.5,209.5,253.97,205.43
2018,10,28,9,30,40.0,190.0,2.9,18.7,209.0,237.26,190.48
2018,10,28,9,45,41.5,204.5,3.0,18.85,225.5,252.68,202.37
2018,10,28,10,0,43.0,219.0,3.1,19.0,242.0,267.9,213.94
2018,10,28,10,15,78.5,238.0,3.2,19.1,282.5,321.58,257.13
2018,10,28,10,30,114.0,257.0,3.3,19.2,323.0,394.93,314.56
2018,10,28,10,45,140.5,268.5,3.4,19.3,352.5,428.29,340.29
2018,10,28,11,0,167.0,280.0,3.5,19.4,382.0,460.11,364.77
2018,10,28,11,15,162.5,283.5,3.65,19.45,384.0,452.2,358.2
2018,10,28,11,30,158.0,287.0,3.8,19.5,386.0,443.85,351.5
2018,10,28,11,45,119.5,280.0,3.95,19.5,355.0,393.9,312.01
2018,10,28,12,0,81.0,273.0,4.1,19.5,324.0,329.98,261.53
2018,10,28,12,15,55.0,242.5,4.2,19.5,277.0,271.75,215.38
2018,10,28,12,30,29.0,212.0,4.3,19.5,230.0,217.07,171.49
2018,10,28,12,45,32.5,200.0,4.4,19.5,220.0,205.07,162.2
2018,10,28,13,0,36.0,188.0,4.5,19.5,210.0,193.08,152.78
2018,10,28,13,15,26.5,191.0,4.6,19.45,207.0,186.77,147.6
2018,10,28,13,30,17.0,194.0,4.7,19.4,204.0,174.65,137.79
2018,10,28,13,45,90.5,186.0,4.75,19.35,233.5,217.31,172.94
2018,10,28,14,0,164.0,178.0,4.8,19.3,263.0,236.99,188.37
2018,10,28,14,15,345.5,154.5,4.8,19.2,318.5,289.87,228.12
2018,10,28,14,30,527.0,131.0,4.8,19.1,374.0,308.31,236.75
2018,10,28,14,45,428.5,135.0,4.85,19.0,321.0,246.13,185.06
2018,10,28,15,0,330.0,139.0,4.9,18.9,268.0,192.83,142.03
2018,10,28,15,15,271.5,130.0,4.9,18.9,228.0,150.86,108.43
2018,10,28,15,30,213.0,121.0,4.9,18.9,188.0,116.03,82.78
2018,10,28,15,45,263.0,96.5,4.85,18.45,166.0,82.03,57.78
2018,10,28,16,0,313.0,72.0,4.8,18.0,144.0,53.48,41.35
2018,10,28,16,15,363.0,56.5,4.75,17.8,121.0,43.08,31.93
2018,10,28,16,30,413.0,41.0,4.7,17.6,98.0,33.56,23.09
2018,10,28,16,45,259.0,30.0,4.65,17.4,61.0,24.75,13.54
2018,10,28,17,0,105.0,19.0,4.6,17.2,24.0,14.8,0.0
2018,10,28,17,15,52.5,9.5,4.55,17.0,12.0,8.11,0.0
2018,10,28,17,30,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.45,16.6,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.25,16.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.3,15.95,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.65,15.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.55,15.45,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.5,15.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.65,15.15,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.75,15.05,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.75,14.6,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.6,14.45,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
