Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,6,30,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,11,18,6,45,2.0,3.0,0.35,11.35,3.0,0.0,0.0
2018,11,18,7,0,4.0,6.0,0.4,11.3,6.0,7.82,0.0
2018,11,18,7,15,131.5,22.0,0.55,11.45,35.5,153.85,25.38
2018,11,18,7,30,259.0,38.0,0.7,11.6,65.0,291.8,226.92
2018,11,18,7,45,379.0,46.5,0.9,11.7,107.0,403.34,328.47
2018,11,18,8,0,499.0,55.0,1.1,11.8,149.0,525.14,428.7
2018,11,18,8,15,555.5,61.0,1.25,11.95,190.5,595.05,485.27
2018,11,18,8,30,612.0,67.0,1.4,12.1,232.0,665.44,540.37
2018,11,18,8,45,649.5,72.0,1.6,12.3,271.5,717.49,580.31
2018,11,18,9,0,687.0,77.0,1.8,12.5,311.0,768.26,618.3
2018,11,18,9,15,707.0,81.5,1.9,12.75,345.5,800.35,640.8
2018,11,18,9,30,727.0,86.0,2.0,13.0,380.0,829.88,661.17
2018,11,18,9,45,649.5,108.0,2.1,13.25,385.5,786.69,628.8
2018,11,18,10,0,572.0,130.0,2.2,13.5,391.0,737.78,592.56
2018,11,18,10,15,503.0,153.0,2.1,13.8,391.5,687.97,553.86
2018,11,18,10,30,434.0,176.0,2.0,14.1,392.0,644.09,517.7
2018,11,18,10,45,466.0,176.0,1.9,14.4,415.0,665.49,532.62
2018,11,18,11,0,498.0,176.0,1.8,14.7,438.0,684.03,544.65
2018,11,18,11,15,463.5,188.5,1.7,14.95,436.0,654.18,519.81
2018,11,18,11,30,429.0,201.0,1.6,15.2,434.0,623.22,494.67
2018,11,18,11,45,426.0,203.0,1.45,15.45,435.5,607.01,480.94
2018,11,18,12,0,423.0,205.0,1.3,15.7,437.0,589.16,465.87
2018,11,18,12,15,441.5,198.5,1.25,15.9,438.5,577.74,456.84
2018,11,18,12,30,460.0,192.0,1.2,16.1,440.0,563.54,445.59
2018,11,18,12,45,440.0,191.5,1.15,16.3,424.5,525.55,415.95
2018,11,18,13,0,420.0,191.0,1.1,16.5,409.0,487.77,386.39
2018,11,18,13,15,452.5,175.5,1.15,16.6,402.0,468.03,371.43
2018,11,18,13,30,485.0,160.0,1.2,16.7,395.0,444.32,352.57
2018,11,18,13,45,495.0,148.0,1.25,16.8,376.5,408.4,323.43
2018,11,18,14,0,505.0,136.0,1.3,16.9,358.0,370.65,291.94
2018,11,18,14,15,488.5,127.5,1.4,16.8,329.0,323.75,252.74
2018,11,18,14,30,472.0,119.0,1.5,16.7,300.0,278.08,213.55
2018,11,18,14,45,451.0,109.0,1.6,16.65,268.0,231.21,172.78
2018,11,18,15,0,430.0,99.0,1.7,16.6,236.0,186.54,133.71
2018,11,18,15,15,397.5,88.0,1.7,16.6,201.0,141.51,95.76
2018,11,18,15,30,365.0,77.0,1.7,16.6,166.0,100.43,63.81
2018,11,18,15,45,325.5,65.5,2.0,15.95,133.0,62.77,40.04
2018,11,18,16,0,286.0,54.0,2.3,15.3,100.0,41.05,30.23
2018,11,18,16,15,217.0,41.5,2.3,14.95,70.0,31.82,21.39
2018,11,18,16,30,148.0,29.0,2.3,14.6,40.0,22.43,8.6
2018,11,18,16,45,86.0,17.5,2.25,14.2,22.5,14.94,0.0
2018,11,18,17,0,24.0,6.0,2.2,13.8,5.0,0.0,0.0
2018,11,18,17,15,12.0,3.0,2.1,13.65,2.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,19,6,45,2.5,3.5,1.85,11.5,3.5,0.0,0.0
2018,11,19,7,0,5.0,7.0,1.9,11.5,7.0,9.34,0.0
2018,11,19,7,15,58.5,22.5,2.0,11.75,28.0,89.81,0.0
2018,11,19,7,30,112.0,38.0,2.1,12.0,49.0,165.33,126.74
2018,11,19,7,45,180.5,51.0,2.2,12.25,79.5,234.81,193.6
2018,11,19,8,0,249.0,64.0,2.3,12.5,110.0,328.57,274.7
2018,11,19,8,15,289.0,77.0,2.3,12.75,143.5,384.22,322.39
2018,11,19,8,30,329.0,90.0,2.3,13.0,177.0,441.04,369.52
2018,11,19,8,45,369.5,100.0,2.3,13.25,212.5,494.77,412.73
2018,11,19,9,0,410.0,110.0,2.3,13.5,248.0,548.63,454.73
2018,11,19,9,15,399.5,124.5,2.25,13.9,271.5,560.54,461.69
2018,11,19,9,30,389.0,139.0,2.2,14.3,295.0,570.11,466.82
2018,11,19,9,45,430.5,143.0,2.2,14.65,328.0,613.49,499.15
2018,11,19,10,0,472.0,147.0,2.2,15.0,361.0,655.28,529.4
2018,11,19,10,15,456.0,161.0,2.15,15.35,376.5,652.91,524.76
2018,11,19,10,30,440.0,175.0,2.1,15.7,392.0,648.16,518.78
2018,11,19,10,45,407.5,186.5,2.0,16.05,393.0,623.11,497.37
2018,11,19,11,0,375.0,198.0,1.9,16.4,394.0,577.06,461.04
2018,11,19,11,15,293.0,219.0,1.9,16.7,374.0,518.12,413.82
2018,11,19,11,30,211.0,240.0,1.9,17.0,354.0,442.61,353.91
2018,11,19,11,45,177.5,240.5,1.85,17.25,336.5,405.63,324.35
2018,11,19,12,0,144.0,241.0,1.8,17.5,319.0,370.03,295.53
2018,11,19,12,15,146.0,240.0,1.8,17.7,318.5,362.08,289.19
2018,11,19,12,30,148.0,239.0,1.8,17.9,318.0,353.59,282.28
2018,11,19,12,45,134.0,230.5,1.75,18.05,301.0,325.38,259.69
2018,11,19,13,0,120.0,222.0,1.7,18.2,284.0,298.29,238.01
2018,11,19,13,15,114.0,213.0,1.65,18.25,270.0,276.82,220.86
2018,11,19,13,30,108.0,204.0,1.6,18.3,256.0,255.92,204.03
2018,11,19,13,45,109.0,195.0,1.55,18.4,245.0,239.18,190.38
2018,11,19,14,0,110.0,186.0,1.5,18.5,234.0,222.31,176.42
2018,11,19,14,15,89.0,168.5,1.45,18.45,205.5,183.13,144.64
2018,11,19,14,30,68.0,151.0,1.4,18.4,177.0,153.46,120.51
2018,11,19,14,45,71.0,136.5,1.3,18.4,161.0,136.02,105.72
2018,11,19,15,0,74.0,122.0,1.2,18.4,145.0,118.42,90.6
2018,11,19,15,15,72.0,104.5,1.2,18.4,124.5,97.47,72.96
2018,11,19,15,30,70.0,87.0,1.2,18.4,104.0,77.63,56.59
2018,11,19,15,45,58.0,70.0,1.0,18.05,82.0,57.51,41.2
2018,11,19,16,0,46.0,53.0,0.8,17.7,60.0,41.88,30.63
2018,11,19,16,15,44.0,37.5,0.7,17.6,42.5,29.63,19.26
2018,11,19,16,30,42.0,22.0,0.6,17.5,25.0,17.83,5.02
2018,11,19,16,45,34.0,13.5,0.55,17.4,14.5,11.52,0.0
2018,11,19,17,0,26.0,5.0,0.5,17.3,4.0,0.0,0.0
2018,11,19,17,15,13.0,2.5,0.4,17.2,2.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.25,16.75,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.3,16.45,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.35,16.15,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,20,6,45,34.0,4.5,0.8,12.65,5.0,0.0,0.0
2018,11,20,7,0,68.0,9.0,0.7,12.6,10.0,53.41,0.0
2018,11,20,7,15,193.0,21.5,0.7,12.75,37.5,192.26,0.0
2018,11,20,7,30,318.0,34.0,0.7,12.9,65.0,327.77,247.41
2018,11,20,7,45,407.0,42.5,0.65,13.1,103.0,419.95,336.64
2018,11,20,8,0,496.0,51.0,0.6,13.3,141.0,516.37,415.01
2018,11,20,8,15,469.0,63.0,0.6,13.55,166.0,522.13,421.65
2018,11,20,8,30,442.0,75.0,0.6,13.8,191.0,517.85,419.79
2018,11,20,8,45,499.0,82.0,0.6,14.05,233.0,593.23,476.64
2018,11,20,9,0,556.0,89.0,0.6,14.3,275.0,661.81,525.43
2018,11,20,9,15,635.5,86.5,0.7,14.65,321.5,738.69,579.7
2018,11,20,9,30,715.0,84.0,0.8,15.0,368.0,813.94,631.23
2018,11,20,9,45,675.0,98.5,0.95,15.35,383.0,797.17,619.05
2018,11,20,10,0,635.0,113.0,1.1,15.7,398.0,776.23,604.92
2018,11,20,10,15,596.5,128.0,1.25,15.95,407.5,753.63,589.6
2018,11,20,10,30,558.0,143.0,1.4,16.2,417.0,719.53,565.77
2018,11,20,10,45,588.0,140.0,1.55,16.45,437.5,743.82,583.79
2018,11,20,11,0,618.0,137.0,1.7,16.7,458.0,756.19,592.64
2018,11,20,11,15,626.0,138.5,1.85,16.85,469.5,750.2,588.76
2018,11,20,11,30,634.0,140.0,2.0,17.0,481.0,741.2,582.91
2018,11,20,11,45,634.0,140.5,2.15,17.15,482.5,721.37,569.23
2018,11,20,12,0,634.0,141.0,2.3,17.3,484.0,699.02,553.51
2018,11,20,12,15,637.5,138.0,2.35,17.35,480.5,673.3,534.44
2018,11,20,12,30,641.0,135.0,2.4,17.4,477.0,645.11,513.27
2018,11,20,12,45,611.0,139.5,2.45,17.5,459.5,598.74,477.59
2018,11,20,13,0,581.0,144.0,2.5,17.6,442.0,552.59,441.63
2018,11,20,13,15,555.5,144.0,2.4,17.6,420.0,499.71,399.86
2018,11,20,13,30,530.0,144.0,2.3,17.6,398.0,454.2,362.99
2018,11,20,13,45,534.0,134.0,2.25,17.6,378.0,415.15,330.73
2018,11,20,14,0,538.0,124.0,2.2,17.6,358.0,374.78,296.47
2018,11,20,14,15,484.0,122.5,2.1,17.6,321.0,317.87,248.71
2018,11,20,14,30,430.0,121.0,2.0,17.6,284.0,266.06,204.8
2018,11,20,14,45,493.5,100.0,1.95,17.6,268.5,236.07,175.26
2018,11,20,15,0,557.0,79.0,1.9,17.6,253.0,201.6,140.83
2018,11,20,15,15,457.5,78.0,1.9,17.6,207.5,146.52,96.94
2018,11,20,15,30,358.0,77.0,1.9,17.6,162.0,100.48,63.79
2018,11,20,15,45,316.5,65.0,1.6,17.3,129.0,62.76,39.71
2018,11,20,16,0,275.0,53.0,1.3,17.0,96.0,40.3,29.31
2018,11,20,16,15,226.0,40.0,1.2,16.85,67.5,30.75,20.17
2018,11,20,16,30,177.0,27.0,1.1,16.7,39.0,20.98,6.2
2018,11,20,16,45,113.5,16.5,1.0,16.55,22.0,14.08,0.0
2018,11,20,17,0,50.0,6.0,0.9,16.4,5.0,0.0,0.0
2018,11,20,17,15,25.0,3.0,0.95,16.35,2.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,15.6,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,15.65,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,15.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,2.0,5.0,15.85,2.0,0.0,0.0
2018,11,21,7,0,0.0,4.0,5.1,15.9,4.0,3.41,0.0
2018,11,21,7,15,1.0,14.5,5.2,16.0,14.5,12.68,0.0
2018,11,21,7,30,2.0,25.0,5.3,16.1,25.0,23.09,11.87
2018,11,21,7,45,7.5,38.5,5.4,16.2,39.5,41.21,28.59
2018,11,21,8,0,13.0,52.0,5.5,16.3,54.0,66.48,50.6
2018,11,21,8,15,10.5,47.0,5.55,16.4,49.0,47.77,35.25
2018,11,21,8,30,8.0,42.0,5.6,16.5,44.0,41.67,30.16
2018,11,21,8,45,7.5,36.0,5.65,16.6,38.0,37.21,26.41
2018,11,21,9,0,7.0,30.0,5.7,16.7,32.0,31.79,21.78
2018,11,21,9,15,27.5,65.5,5.95,16.85,76.0,85.29,67.96
2018,11,21,9,30,48.0,101.0,6.2,17.0,120.0,143.31,117.28
2018,11,21,9,45,44.5,104.0,6.45,17.15,122.5,142.03,115.77
2018,11,21,10,0,41.0,107.0,6.7,17.3,125.0,140.78,114.32
2018,11,21,10,15,21.0,104.0,6.85,17.35,113.0,117.55,93.9
2018,11,21,10,30,1.0,101.0,7.0,17.4,101.0,86.47,66.93
2018,11,21,10,45,4.5,120.0,7.15,17.45,122.0,107.45,84.45
2018,11,21,11,0,8.0,139.0,7.3,17.5,143.0,128.51,101.92
2018,11,21,11,15,5.5,129.0,7.35,17.5,132.0,115.94,91.33
2018,11,21,11,30,3.0,119.0,7.4,17.5,121.0,103.93,81.23
2018,11,21,11,45,19.5,139.0,7.4,17.5,149.5,145.66,116.35
2018,11,21,12,0,36.0,159.0,7.4,17.5,178.0,178.08,143.5
2018,11,21,12,15,35.0,156.0,7.25,17.5,174.5,171.95,138.33
2018,11,21,12,30,34.0,153.0,7.1,17.5,171.0,165.91,133.28
2018,11,21,12,45,27.0,130.5,7.0,17.5,144.5,136.69,109.01
2018,11,21,13,0,20.0,108.0,6.9,17.5,118.0,108.95,85.9
2018,11,21,13,15,10.0,81.0,6.7,17.45,86.0,73.36,56.11
2018,11,21,13,30,0.0,54.0,6.5,17.4,54.0,44.72,32.02
2018,11,21,13,45,0.0,52.0,6.3,17.4,52.0,43.05,30.67
2018,11,21,14,0,0.0,50.0,6.1,17.4,50.0,41.37,29.32
2018,11,21,14,15,0.0,44.0,5.85,17.3,44.0,36.38,25.17
2018,11,21,14,30,0.0,38.0,5.6,17.2,38.0,31.39,21.01
2018,11,21,14,45,0.0,42.0,5.35,17.15,42.0,34.7,23.86
2018,11,21,15,0,0.0,46.0,5.1,17.1,46.0,38.02,26.7
2018,11,21,15,15,0.0,45.5,5.1,17.1,45.5,37.61,26.32
2018,11,21,15,30,0.0,45.0,5.1,17.1,45.0,37.21,25.88
2018,11,21,15,45,0.0,35.0,4.4,16.8,35.0,28.9,18.72
2018,11,21,16,0,0.0,25.0,3.7,16.5,25.0,20.61,12.27
2018,11,21,16,15,14.5,16.5,3.35,16.15,17.5,13.98,6.08
2018,11,21,16,30,29.0,8.0,3.0,15.8,10.0,6.61,0.0
2018,11,21,16,45,29.0,5.0,2.6,15.45,5.5,4.27,0.0
2018,11,21,17,0,29.0,2.0,2.2,15.1,1.0,0.0,0.0
2018,11,21,17,15,14.5,1.0,2.1,15.0,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,22,6,45,39.0,5.0,2.85,13.75,5.0,0.0,0.0
2018,11,22,7,0,78.0,10.0,2.8,13.8,10.0,60.77,0.0
2018,11,22,7,15,221.0,20.0,2.85,14.15,36.5,206.5,0.0
2018,11,22,7,30,364.0,30.0,2.9,14.5,63.0,358.01,262.31
2018,11,22,7,45,461.5,36.5,2.95,14.85,102.0,454.45,366.3
2018,11,22,8,0,559.0,43.0,3.0,15.2,141.0,555.88,452.45
2018,11,22,8,15,617.5,47.0,3.05,15.35,182.0,617.68,504.06
2018,11,22,8,30,676.0,51.0,3.1,15.5,223.0,688.74,560.32
2018,11,22,8,45,715.5,53.5,3.2,15.65,263.0,740.7,600.19
2018,11,22,9,0,755.0,56.0,3.3,15.8,303.0,791.18,637.66
2018,11,22,9,15,734.5,67.0,3.4,15.85,329.5,795.95,640.67
2018,11,22,9,30,714.0,78.0,3.5,15.9,356.0,802.83,645.26
2018,11,22,9,45,778.5,70.5,3.55,16.0,396.0,849.95,678.83
2018,11,22,10,0,843.0,63.0,3.6,16.1,436.0,889.4,706.05
2018,11,22,10,15,855.5,64.0,3.75,16.2,460.5,898.58,711.93
2018,11,22,10,30,868.0,65.0,3.9,16.3,485.0,904.22,715.55
2018,11,22,10,45,877.5,65.5,4.0,16.35,503.0,902.74,714.03
2018,11,22,11,0,887.0,66.0,4.1,16.4,521.0,897.55,710.02
2018,11,22,11,15,891.5,65.5,4.3,16.45,531.0,882.86,699.79
2018,11,22,11,30,896.0,65.0,4.5,16.5,541.0,864.61,687.62
2018,11,22,11,45,897.0,65.5,4.65,16.6,544.0,841.13,671.09
2018,11,22,12,0,898.0,66.0,4.8,16.7,547.0,814.32,652.06
2018,11,22,12,15,894.0,66.5,5.0,16.7,541.5,780.41,628.13
2018,11,22,12,30,890.0,67.0,5.2,16.7,536.0,743.73,601.86
2018,11,22,12,45,881.5,67.5,5.35,16.75,523.0,701.33,570.58
2018,11,22,13,0,873.0,68.0,5.5,16.8,510.0,656.9,535.79
2018,11,22,13,15,863.0,67.0,5.65,16.75,490.0,608.1,496.25
2018,11,22,13,30,853.0,66.0,5.8,16.7,470.0,557.94,454.55
2018,11,22,13,45,839.0,64.5,5.95,16.65,443.5,504.08,408.71
2018,11,22,14,0,825.0,63.0,6.1,16.6,417.0,449.78,361.19
2018,11,22,14,15,804.5,61.5,6.15,16.55,385.0,393.4,310.62
2018,11,22,14,30,784.0,60.0,6.2,16.5,353.0,336.44,258.5
2018,11,22,14,45,658.5,71.5,6.25,16.4,300.0,261.64,194.13
2018,11,22,15,0,533.0,83.0,6.3,16.3,247.0,200.72,142.99
2018,11,22,15,15,385.0,83.5,6.3,16.3,193.5,137.33,93.49
2018,11,22,15,30,237.0,84.0,6.3,16.3,140.0,93.46,63.39
2018,11,22,15,45,197.0,70.0,6.2,16.1,110.0,62.58,42.33
2018,11,22,16,0,157.0,56.0,6.1,15.9,80.0,42.65,31.38
2018,11,22,16,15,124.5,40.5,6.0,15.75,55.5,31.24,20.46
2018,11,22,16,30,92.0,25.0,5.9,15.6,31.0,19.59,3.95
2018,11,22,16,45,68.5,15.5,5.85,15.5,18.0,13.23,0.0
2018,11,22,17,0,45.0,6.0,5.8,15.4,5.0,0.0,0.0
2018,11,22,17,15,22.5,3.0,5.95,15.4,2.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.25,15.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.4,15.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.5,15.4,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.6,15.4,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.75,15.45,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.9,15.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.85,15.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.8,15.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.7,15.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.65,15.55,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.55,15.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.45,15.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.15,15.75,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.95,15.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.8,15.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.65,15.8,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.25,15.75,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.75,15.7,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.5,15.35,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,15.4,1.0,0.85,0.0
2018,11,23,7,15,0.0,2.5,2.75,15.55,2.5,2.13,0.0
2018,11,23,7,30,0.0,4.0,2.9,15.7,4.0,3.28,0.0
2018,11,23,7,45,0.0,5.0,3.1,15.8,5.0,4.1,0.0
2018,11,23,8,0,0.0,6.0,3.3,15.9,6.0,4.92,0.0
2018,11,23,8,15,0.0,9.5,3.5,16.0,9.5,7.8,0.97
2018,11,23,8,30,0.0,13.0,3.7,16.1,13.0,10.69,3.47
2018,11,23,8,45,0.0,18.5,3.9,16.2,18.5,15.23,7.37
2018,11,23,9,0,0.0,24.0,4.1,16.3,24.0,19.78,11.26
2018,11,23,9,15,0.0,32.5,4.25,16.4,32.5,26.82,17.24
2018,11,23,9,30,0.0,41.0,4.4,16.5,41.0,33.88,23.19
2018,11,23,9,45,0.0,49.0,4.5,16.55,49.0,40.54,28.78
2018,11,23,10,0,0.0,57.0,4.6,16.6,57.0,47.2,34.34
2018,11,23,10,15,0.0,65.0,4.75,16.7,65.0,53.88,39.88
2018,11,23,10,30,0.0,73.0,4.9,16.8,73.0,60.57,45.41
2018,11,23,10,45,0.0,66.5,5.1,16.85,66.5,55.15,40.8
2018,11,23,11,0,0.0,60.0,5.3,16.9,60.0,49.74,36.22
2018,11,23,11,15,0.0,50.5,5.45,16.95,50.5,41.83,29.55
2018,11,23,11,30,0.0,41.0,5.6,17.0,41.0,33.94,22.91
2018,11,23,11,45,0.0,44.0,5.75,17.0,44.0,36.43,24.99
2018,11,23,12,0,0.0,47.0,5.9,17.0,47.0,38.93,27.08
2018,11,23,12,15,0.0,53.0,5.95,17.05,53.0,43.92,31.26
2018,11,23,12,30,0.0,59.0,6.0,17.1,59.0,48.91,35.45
2018,11,23,12,45,0.0,55.0,6.1,17.15,55.0,45.58,32.67
2018,11,23,13,0,0.0,51.0,6.2,17.2,51.0,42.24,29.9
2018,11,23,13,15,0.0,48.0,6.2,17.2,48.0,39.74,27.84
2018,11,23,13,30,0.0,45.0,6.2,17.2,45.0,37.23,25.77
2018,11,23,13,45,0.0,39.5,6.2,17.2,39.5,32.66,21.96
2018,11,23,14,0,0.0,34.0,6.2,17.2,34.0,28.09,18.14
2018,11,23,14,15,0.0,39.5,6.1,17.1,39.5,32.64,22.04
2018,11,23,14,30,0.0,45.0,6.0,17.0,45.0,37.2,25.96
2018,11,23,14,45,4.0,57.5,5.95,16.95,58.5,48.75,35.67
2018,11,23,15,0,8.0,70.0,5.9,16.9,72.0,59.77,44.83
2018,11,23,15,15,10.5,72.5,5.9,16.9,75.0,61.46,46.03
2018,11,23,15,30,13.0,75.0,5.9,16.9,78.0,62.27,46.45
2018,11,23,15,45,7.5,58.5,5.85,16.75,60.0,47.6,34.18
2018,11,23,16,0,2.0,42.0,5.8,16.6,42.0,34.16,23.93
2018,11,23,16,15,9.0,29.5,5.75,16.55,30.0,24.18,14.45
2018,11,23,16,30,16.0,17.0,5.7,16.5,18.0,14.24,0.71
2018,11,23,16,45,16.0,10.5,5.7,16.4,11.0,8.96,0.0
2018,11,23,17,0,16.0,4.0,5.7,16.3,4.0,0.0,0.0
2018,11,23,17,15,8.0,2.0,5.7,16.3,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.6,16.25,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.4,16.15,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,16.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.95,16.05,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.65,15.95,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,15.9,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,24,6,45,34.5,4.0,3.0,15.25,4.0,0.0,0.0
2018,11,24,7,0,69.0,8.0,3.0,15.2,8.0,6.83,0.0
2018,11,24,7,15,204.5,18.5,3.15,15.4,32.5,159.79,0.0
2018,11,24,7,30,340.0,29.0,3.3,15.6,57.0,335.08,232.01
2018,11,24,7,45,440.0,35.0,3.45,15.8,94.5,434.43,348.36
2018,11,24,8,0,540.0,41.0,3.6,16.0,132.0,536.01,436.28
2018,11,24,8,15,516.5,53.0,3.7,16.05,159.5,546.72,449.16
2018,11,24,8,30,493.0,65.0,3.8,16.1,187.0,553.94,457.44
2018,11,24,8,45,616.0,59.0,3.9,16.15,238.5,663.85,544.19
2018,11,24,9,0,739.0,53.0,4.0,16.2,290.0,770.22,624.84
2018,11,24,9,15,766.5,55.5,4.05,16.25,326.0,807.51,651.66
2018,11,24,9,30,794.0,58.0,4.1,16.3,362.0,842.34,676.48
2018,11,24,9,45,814.0,58.5,4.1,16.4,392.0,854.3,683.78
2018,11,24,10,0,834.0,59.0,4.1,16.5,422.0,873.29,696.28
2018,11,24,10,15,847.0,60.5,4.1,16.6,447.0,883.84,702.53
2018,11,24,10,30,860.0,62.0,4.1,16.7,472.0,890.86,706.35
2018,11,24,10,45,869.0,62.5,4.1,16.8,490.0,889.2,704.01
2018,11,24,11,0,878.0,63.0,4.1,16.9,508.0,883.88,699.24
2018,11,24,11,15,833.0,76.5,4.1,16.95,505.5,852.8,676.1
2018,11,24,11,30,788.0,90.0,4.1,17.0,503.0,809.79,644.42
2018,11,24,11,45,789.5,90.0,4.1,17.05,506.0,788.09,628.44
2018,11,24,12,0,791.0,90.0,4.1,17.1,509.0,763.37,610.14
2018,11,24,12,15,777.0,94.0,4.1,17.1,502.5,728.22,584.22
2018,11,24,12,30,763.0,98.0,4.1,17.1,496.0,691.12,556.8
2018,11,24,12,45,669.5,120.0,4.1,17.15,463.5,619.24,500.21
2018,11,24,13,0,576.0,142.0,4.1,17.2,431.0,547.47,442.84
2018,11,24,13,15,665.5,114.0,4.1,17.15,435.5,543.48,439.69
2018,11,24,13,30,755.0,86.0,4.1,17.1,440.0,527.68,425.97
2018,11,24,13,45,737.5,86.0,4.1,17.05,416.0,477.46,383.64
2018,11,24,14,0,720.0,86.0,4.1,17.0,392.0,427.38,340.51
2018,11,24,14,15,632.0,93.0,4.05,16.85,346.5,355.68,279.97
2018,11,24,14,30,544.0,100.0,4.0,16.7,301.0,291.94,225.66
2018,11,24,14,45,565.0,87.0,4.0,16.6,276.5,250.32,186.65
2018,11,24,15,0,586.0,74.0,4.0,16.5,252.0,205.78,144.62
2018,11,24,15,15,616.0,61.0,4.0,16.5,224.5,159.93,101.94
2018,11,24,15,30,646.0,48.0,4.0,16.5,197.0,112.56,61.96
2018,11,24,15,45,579.5,43.5,3.95,16.0,156.5,62.8,32.8
2018,11,24,16,0,513.0,39.0,3.9,15.5,116.0,31.95,22.12
2018,11,24,16,15,382.5,32.5,3.8,15.2,79.0,26.85,16.72
2018,11,24,16,30,252.0,26.0,3.7,14.9,42.0,21.99,3.31
2018,11,24,16,45,149.0,16.0,3.6,14.55,23.5,13.66,0.0
2018,11,24,17,0,46.0,6.0,3.5,14.2,5.0,0.0,0.0
2018,11,24,17,15,23.0,3.0,3.5,14.05,2.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,25,6,45,36.5,4.0,0.35,13.4,4.0,0.0,0.0
2018,11,25,7,0,73.0,8.0,0.3,13.4,8.0,6.83,0.0
2018,11,25,7,15,216.0,18.0,0.35,13.55,32.5,167.1,0.0
2018,11,25,7,30,359.0,28.0,0.4,13.7,57.0,345.57,227.28
2018,11,25,7,45,461.5,34.0,0.45,13.85,95.0,449.24,351.47
2018,11,25,8,0,564.0,40.0,0.5,14.0,133.0,544.43,431.13
2018,11,25,8,15,623.5,44.5,0.5,14.15,174.5,616.49,487.75
2018,11,25,8,30,683.0,49.0,0.5,14.3,216.0,688.9,541.69
2018,11,25,8,45,721.0,52.0,0.55,14.5,255.5,740.23,578.81
2018,11,25,9,0,759.0,55.0,0.6,14.7,295.0,790.06,613.62
2018,11,25,9,15,784.5,57.5,0.75,15.0,331.0,825.83,639.16
2018,11,25,9,30,810.0,60.0,0.9,15.3,367.0,858.99,662.51
2018,11,25,9,45,827.0,61.5,1.05,15.55,397.5,879.87,677.25
2018,11,25,10,0,844.0,63.0,1.2,15.8,428.0,887.34,682.79
2018,11,25,10,15,854.5,64.5,1.3,16.1,452.0,895.47,687.99
2018,11,25,10,30,865.0,66.0,1.4,16.4,476.0,900.08,690.79
2018,11,25,10,45,871.5,67.5,1.45,16.65,493.5,897.37,688.15
2018,11,25,11,0,878.0,69.0,1.5,16.9,511.0,891.03,683.23
2018,11,25,11,15,882.0,69.5,1.55,17.0,521.5,877.52,673.94
2018,11,25,11,30,886.0,70.0,1.6,17.1,532.0,860.48,662.38
2018,11,25,11,45,887.0,69.5,1.65,17.2,534.5,836.19,645.88
2018,11,25,12,0,888.0,69.0,1.7,17.3,537.0,808.65,627.16
2018,11,25,12,15,887.0,69.0,1.7,17.35,533.0,777.02,605.14
2018,11,25,12,30,886.0,69.0,1.7,17.4,529.0,742.46,581.01
2018,11,25,12,45,884.0,67.0,1.7,17.45,517.0,702.12,552.58
2018,11,25,13,0,882.0,65.0,1.7,17.5,505.0,659.3,520.7
2018,11,25,13,15,873.5,64.5,1.6,17.55,486.0,611.92,483.27
2018,11,25,13,30,865.0,64.0,1.5,17.6,467.0,562.98,443.83
2018,11,25,13,45,835.0,66.0,1.35,17.6,437.5,504.41,395.95
2018,11,25,14,0,805.0,68.0,1.2,17.6,408.0,448.44,349.01
2018,11,25,14,15,761.5,69.0,1.25,17.65,371.0,385.1,296.24
2018,11,25,14,30,718.0,70.0,1.3,17.7,334.0,325.07,244.86
2018,11,25,14,45,722.0,63.0,1.35,17.7,305.0,274.81,199.18
2018,11,25,15,0,726.0,56.0,1.4,17.7,276.0,223.28,151.89
2018,11,25,15,15,654.5,55.0,1.4,17.7,232.0,163.6,102.28
2018,11,25,15,30,583.0,54.0,1.4,17.7,188.0,109.66,61.61
2018,11,25,15,45,471.0,50.0,1.3,17.4,143.5,61.67,34.06
2018,11,25,16,0,359.0,46.0,1.2,17.1,99.0,37.37,26.64
2018,11,25,16,15,268.5,35.0,1.15,16.9,67.0,27.16,16.8
2018,11,25,16,30,178.0,24.0,1.1,16.7,35.0,18.71,1.11
2018,11,25,16,45,118.5,15.5,1.1,16.5,20.0,13.23,0.0
2018,11,25,17,0,59.0,7.0,1.1,16.3,5.0,0.0,0.0
2018,11,25,17,15,29.5,3.5,1.2,16.2,2.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,26,6,45,14.5,2.5,2.65,12.15,2.0,0.0,0.0
2018,11,26,7,0,29.0,5.0,2.7,12.1,4.0,0.0,0.0
2018,11,26,7,15,70.5,16.0,2.8,12.4,20.0,63.07,0.0
2018,11,26,7,30,112.0,27.0,2.9,12.7,36.0,142.55,89.36
2018,11,26,7,45,151.0,42.5,3.0,13.0,62.5,200.11,161.26
2018,11,26,8,0,190.0,58.0,3.1,13.3,89.0,254.3,211.28
2018,11,26,8,15,221.5,72.5,2.9,13.45,118.5,302.03,253.5
2018,11,26,8,30,253.0,87.0,2.7,13.6,148.0,350.74,295.1
2018,11,26,8,45,307.0,97.0,2.55,13.8,184.0,433.19,362.59
2018,11,26,9,0,361.0,107.0,2.4,14.0,220.0,497.65,413.89
2018,11,26,9,15,378.0,117.5,2.4,14.35,248.5,529.1,437.51
2018,11,26,9,30,395.0,128.0,2.4,14.7,277.0,559.25,459.71
2018,11,26,9,45,388.5,141.5,2.4,15.1,298.0,569.65,465.66
2018,11,26,10,0,382.0,155.0,2.4,15.5,319.0,577.91,469.99
2018,11,26,10,15,360.0,169.5,2.35,15.85,331.0,550.31,447.02
2018,11,26,10,30,338.0,184.0,2.3,16.2,343.0,542.3,438.8
2018,11,26,10,45,367.0,186.0,2.25,16.55,364.5,563.95,454.49
2018,11,26,11,0,396.0,188.0,2.2,16.9,386.0,603.13,482.42
2018,11,26,11,15,398.5,190.0,2.1,17.1,393.0,596.51,475.79
2018,11,26,11,30,401.0,192.0,2.0,17.3,400.0,588.03,468.16
2018,11,26,11,45,444.5,180.0,1.9,17.55,412.0,596.75,474.32
2018,11,26,12,0,488.0,168.0,1.8,17.8,424.0,601.46,477.19
2018,11,26,12,15,561.0,150.0,1.75,17.95,441.5,618.04,489.63
2018,11,26,12,30,634.0,132.0,1.7,18.1,459.0,636.26,502.52
2018,11,26,12,45,585.5,141.0,1.65,18.25,437.5,582.34,460.47
2018,11,26,13,0,537.0,150.0,1.6,18.4,416.0,524.17,415.5
2018,11,26,13,15,412.0,165.0,1.55,18.4,364.5,434.46,345.43
2018,11,26,13,30,287.0,180.0,1.5,18.4,313.0,344.22,274.22
2018,11,26,13,45,307.5,167.5,1.45,18.4,303.0,324.28,257.97
2018,11,26,14,0,328.0,155.0,1.4,18.4,293.0,301.94,238.8
2018,11,26,14,15,378.0,137.0,1.3,18.3,284.0,290.86,227.39
2018,11,26,14,30,428.0,119.0,1.2,18.2,275.0,266.05,203.86
2018,11,26,14,45,336.5,115.5,1.15,18.05,230.5,207.35,155.98
2018,11,26,15,0,245.0,112.0,1.1,17.9,186.0,155.6,114.76
2018,11,26,15,15,183.0,99.5,1.1,17.9,150.5,116.36,83.8
2018,11,26,15,30,121.0,87.0,1.1,17.9,115.0,83.97,59.63
2018,11,26,15,45,103.0,70.5,1.1,17.5,90.5,60.06,41.91
2018,11,26,16,0,85.0,54.0,1.1,17.1,66.0,41.64,30.28
2018,11,26,16,15,77.5,38.5,1.2,16.9,46.5,30.09,19.12
2018,11,26,16,30,70.0,23.0,1.3,16.7,27.0,18.04,0.06
2018,11,26,16,45,55.5,14.0,1.45,16.5,15.5,11.95,0.0
2018,11,26,17,0,41.0,5.0,1.6,16.3,4.0,0.0,0.0
2018,11,26,17,15,20.5,2.5,1.65,16.2,2.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,27,6,45,0.0,1.0,2.1,13.7,1.0,0.0,0.0
2018,11,27,7,0,0.0,2.0,2.2,13.7,2.0,0.0,0.0
2018,11,27,7,15,0.0,6.5,2.2,13.85,6.5,5.55,0.0
2018,11,27,7,30,0.0,11.0,2.2,14.0,11.0,9.04,0.0
2018,11,27,7,45,0.0,17.5,2.25,14.15,17.5,14.41,6.12
2018,11,27,8,0,0.0,24.0,2.3,14.3,24.0,19.78,11.01
2018,11,27,8,15,0.0,31.0,2.45,14.55,31.0,25.58,16.13
2018,11,27,8,30,0.0,38.0,2.6,14.8,38.0,31.38,21.21
2018,11,27,8,45,0.0,52.5,2.7,15.05,52.5,43.45,31.57
2018,11,27,9,0,0.0,67.0,2.8,15.3,67.0,56.32,42.52
2018,11,27,9,15,0.0,85.5,2.9,15.45,85.5,74.44,57.81
2018,11,27,9,30,0.0,104.0,3.0,15.6,104.0,92.71,73.09
2018,11,27,9,45,9.0,128.0,3.15,15.75,132.0,125.56,100.82
2018,11,27,10,0,18.0,152.0,3.3,15.9,160.0,158.64,128.39
2018,11,27,10,15,18.0,161.0,3.4,16.0,169.0,166.23,134.33
2018,11,27,10,30,18.0,170.0,3.5,16.1,178.0,173.87,140.35
2018,11,27,10,45,28.0,179.5,3.65,16.15,193.0,207.65,168.2
2018,11,27,11,0,38.0,189.0,3.8,16.2,208.0,224.92,182.37
2018,11,27,11,15,33.5,188.5,3.95,16.25,205.5,217.15,175.67
2018,11,27,11,30,29.0,188.0,4.1,16.3,203.0,209.79,169.39
2018,11,27,11,45,15.5,161.0,4.3,16.35,169.0,154.66,123.81
2018,11,27,12,0,2.0,134.0,4.5,16.4,135.0,116.83,92.16
2018,11,27,12,15,1.0,101.0,4.65,16.45,101.5,85.5,66.16
2018,11,27,12,30,0.0,68.0,4.8,16.5,68.0,56.41,41.85
2018,11,27,12,45,0.0,57.0,4.95,16.5,57.0,47.23,34.19
2018,11,27,13,0,0.0,46.0,5.1,16.5,46.0,38.08,26.52
2018,11,27,13,15,0.0,57.5,5.15,16.5,57.5,47.64,34.61
2018,11,27,13,30,0.0,69.0,5.2,16.5,69.0,57.22,42.72
2018,11,27,13,45,0.0,90.0,5.25,16.5,90.0,75.03,57.76
2018,11,27,14,0,0.0,111.0,5.3,16.5,111.0,93.26,73.14
2018,11,27,14,15,0.0,92.5,5.25,16.5,92.5,77.16,59.72
2018,11,27,14,30,0.0,74.0,5.2,16.5,74.0,61.41,46.52
2018,11,27,14,45,0.0,67.5,5.15,16.5,67.5,55.96,41.96
2018,11,27,15,0,0.0,61.0,5.1,16.5,61.0,50.54,37.38
2018,11,27,15,15,0.0,51.5,5.1,16.5,51.5,42.62,30.61
2018,11,27,15,30,0.0,42.0,5.1,16.5,42.0,34.72,23.79
2018,11,27,15,45,0.0,32.0,4.65,16.35,32.0,26.41,16.6
2018,11,27,16,0,0.0,22.0,4.2,16.2,22.0,18.13,10.05
2018,11,27,16,15,12.0,15.0,3.9,16.15,15.5,12.7,4.79
2018,11,27,16,30,24.0,8.0,3.6,16.1,9.0,6.59,0.0
2018,11,27,16,45,24.0,6.0,3.3,16.0,6.0,5.12,0.0
2018,11,27,17,0,24.0,4.0,3.0,15.9,3.0,0.0,0.0
2018,11,27,17,15,12.0,2.0,2.9,15.9,1.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.45,15.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,15.6,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.3,14.85,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.2,14.8,1.0,0.0,0.0
2018,11,28,7,15,3.0,7.0,0.45,14.95,7.0,8.07,0.0
2018,11,28,7,30,6.0,13.0,0.7,15.1,13.0,15.39,3.13
2018,11,28,7,45,16.5,25.5,1.0,15.2,27.5,36.42,24.45
2018,11,28,8,0,27.0,38.0,1.3,15.3,42.0,59.32,44.97
