Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,13,0,875.0,69.0,1.8,16.3,484.0,664.25,528.37
2018,12,8,13,15,866.0,68.0,1.7,16.35,466.0,617.49,491.26
2018,12,8,13,30,857.0,67.0,1.6,16.4,448.0,569.22,452.22
2018,12,8,13,45,843.5,66.0,1.55,16.45,423.5,519.94,411.65
2018,12,8,14,0,830.0,65.0,1.5,16.5,399.0,466.69,366.94
2018,12,8,14,15,809.5,62.5,1.45,16.45,368.0,408.65,317.45
2018,12,8,14,30,789.0,60.0,1.4,16.4,337.0,351.38,267.25
2018,12,8,14,45,676.5,68.0,1.4,16.35,288.0,276.72,204.61
2018,12,8,15,0,564.0,76.0,1.4,16.3,239.0,213.91,152.3
2018,12,8,15,15,418.0,75.5,1.4,16.3,186.5,146.43,99.35
2018,12,8,15,30,272.0,75.0,1.4,16.3,134.0,98.92,65.59
2018,12,8,15,45,228.0,62.5,1.4,15.8,104.5,65.27,41.64
2018,12,8,16,0,184.0,50.0,1.4,15.3,75.0,38.45,27.59
2018,12,8,16,15,121.5,35.0,1.55,15.1,49.0,27.19,16.37
2018,12,8,16,30,59.0,20.0,1.7,14.9,23.0,15.78,0.0
2018,12,8,16,45,29.5,10.0,1.85,14.7,11.5,8.54,0.0
2018,12,8,17,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,9,7,15,7.0,7.0,1.9,12.85,7.5,10.74,0.0
2018,12,9,7,30,14.0,14.0,1.9,12.9,15.0,21.97,0.0
2018,12,9,7,45,68.5,30.5,1.85,12.9,38.5,120.71,82.04
2018,12,9,8,0,123.0,47.0,1.8,12.9,62.0,187.77,151.29
2018,12,9,8,15,158.5,60.5,1.8,13.0,88.0,234.0,193.7
2018,12,9,8,30,194.0,74.0,1.8,13.1,114.0,282.25,236.11
2018,12,9,8,45,205.5,89.5,1.8,13.15,139.5,314.28,263.55
2018,12,9,9,0,217.0,105.0,1.8,13.2,165.0,345.77,289.7
2018,12,9,9,15,174.5,105.5,1.75,13.25,158.0,305.73,256.15
2018,12,9,9,30,132.0,106.0,1.7,13.3,151.0,246.36,206.59
2018,12,9,9,45,69.5,110.0,1.65,13.35,134.0,174.92,145.29
2018,12,9,10,0,7.0,114.0,1.6,13.4,117.0,108.5,87.03
2018,12,9,10,15,40.0,136.0,1.5,13.45,153.5,174.73,143.65
2018,12,9,10,30,73.0,158.0,1.4,13.5,190.0,229.19,189.05
2018,12,9,10,45,37.0,116.0,1.25,13.55,132.0,144.4,117.62
2018,12,9,11,0,1.0,74.0,1.1,13.6,74.0,62.29,47.45
2018,12,9,11,15,1.5,97.5,1.0,13.6,98.0,83.51,65.42
2018,12,9,11,30,2.0,121.0,0.9,13.6,122.0,105.9,84.06
2018,12,9,11,45,13.0,152.0,0.85,13.6,158.5,144.91,116.66
2018,12,9,12,0,24.0,183.0,0.8,13.6,195.0,184.06,148.8
2018,12,9,12,15,130.0,189.0,0.95,13.6,253.0,298.54,243.83
2018,12,9,12,30,236.0,195.0,1.1,13.6,311.0,390.97,318.04
2018,12,9,12,45,322.5,183.0,1.25,13.6,338.0,425.87,346.22
2018,12,9,13,0,409.0,171.0,1.4,13.6,365.0,466.71,378.46
2018,12,9,13,15,530.5,136.0,1.6,13.6,377.5,483.4,392.38
2018,12,9,13,30,652.0,101.0,1.8,13.6,390.0,494.52,400.81
2018,12,9,13,45,690.0,87.0,2.0,13.6,378.0,464.06,375.23
2018,12,9,14,0,728.0,73.0,2.2,13.6,366.0,428.35,344.26
2018,12,9,14,15,648.5,80.5,2.35,13.55,326.5,361.1,287.4
2018,12,9,14,30,569.0,88.0,2.5,13.5,287.0,300.39,235.29
2018,12,9,14,45,542.0,82.0,2.6,13.45,255.5,250.41,190.51
2018,12,9,15,0,515.0,76.0,2.7,13.4,224.0,202.95,147.59
2018,12,9,15,15,431.0,73.5,2.7,13.4,185.0,147.92,101.54
2018,12,9,15,30,347.0,71.0,2.7,13.4,146.0,105.6,68.74
2018,12,9,15,45,258.0,60.5,2.7,13.2,109.5,66.16,41.72
2018,12,9,16,0,169.0,50.0,2.7,13.0,73.0,38.39,27.8
2018,12,9,16,15,107.0,35.0,2.7,12.85,47.5,27.15,16.51
2018,12,9,16,30,45.0,20.0,2.7,12.7,22.0,16.08,0.0
2018,12,9,16,45,22.5,10.0,2.7,12.55,11.0,8.54,0.0
2018,12,9,17,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,10,7,15,0.0,5.5,3.4,10.8,5.5,4.69,0.0
2018,12,10,7,30,0.0,11.0,3.5,10.9,11.0,9.39,0.0
2018,12,10,7,45,8.0,25.0,3.65,11.0,26.0,35.06,19.2
2018,12,10,8,0,16.0,39.0,3.8,11.1,41.0,58.49,43.45
2018,12,10,8,15,30.5,56.0,3.85,11.25,61.5,91.31,72.95
2018,12,10,8,30,45.0,73.0,3.9,11.4,82.0,123.65,101.8
2018,12,10,8,45,50.5,88.5,3.95,11.55,100.5,145.68,121.26
2018,12,10,9,0,56.0,104.0,4.0,11.7,119.0,167.61,140.3
2018,12,10,9,15,45.0,114.0,4.05,11.9,127.5,166.36,138.77
2018,12,10,9,30,34.0,124.0,4.1,12.1,136.0,165.22,137.17
2018,12,10,9,45,22.0,132.0,4.15,12.3,140.0,145.57,119.83
2018,12,10,10,0,10.0,140.0,4.2,12.5,144.0,140.82,115.05
2018,12,10,10,15,13.0,148.5,4.15,12.8,154.0,150.62,123.12
2018,12,10,10,30,16.0,157.0,4.1,13.1,164.0,160.52,131.19
2018,12,10,10,45,21.5,166.0,4.05,13.35,176.0,173.27,141.72
2018,12,10,11,0,27.0,175.0,4.0,13.6,188.0,201.91,165.3
2018,12,10,11,15,23.5,166.0,3.9,13.8,177.5,171.09,139.36
2018,12,10,11,30,20.0,157.0,3.8,14.0,167.0,157.14,127.49
2018,12,10,11,45,29.0,169.5,3.65,14.2,184.0,189.15,154.07
2018,12,10,12,0,38.0,182.0,3.5,14.4,201.0,207.94,169.49
2018,12,10,12,15,42.0,190.0,3.5,14.55,211.0,217.07,176.85
2018,12,10,12,30,46.0,198.0,3.5,14.7,221.0,225.74,183.83
2018,12,10,12,45,178.5,182.5,3.45,14.85,267.5,311.3,256.3
2018,12,10,13,0,311.0,167.0,3.4,15.0,314.0,384.94,316.69
2018,12,10,13,15,523.5,127.5,3.45,15.05,364.0,470.8,386.03
2018,12,10,13,30,736.0,88.0,3.5,15.1,414.0,529.37,431.02
2018,12,10,13,45,775.0,76.5,3.6,15.15,403.0,497.54,403.02
2018,12,10,14,0,814.0,65.0,3.7,15.2,392.0,461.38,370.62
2018,12,10,14,15,755.5,69.0,3.75,15.15,354.5,395.16,313.6
2018,12,10,14,30,697.0,73.0,3.8,15.1,317.0,332.99,259.1
2018,12,10,14,45,670.0,67.5,3.9,15.05,282.0,276.52,208.07
2018,12,10,15,0,643.0,62.0,4.0,15.0,247.0,222.38,158.71
2018,12,10,15,15,615.5,57.0,4.0,15.0,213.5,171.18,112.73
2018,12,10,15,30,588.0,52.0,4.0,15.0,180.0,122.81,72.15
2018,12,10,15,45,523.0,44.5,3.65,14.5,140.5,72.8,37.96
2018,12,10,16,0,458.0,37.0,3.3,14.0,101.0,30.64,20.97
2018,12,10,16,15,315.0,29.5,3.3,13.7,66.5,24.25,14.09
2018,12,10,16,30,172.0,22.0,3.3,13.4,32.0,17.18,0.0
2018,12,10,16,45,86.0,11.0,3.3,13.15,16.0,9.39,0.0
2018,12,10,17,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,11,7,15,121.0,9.5,2.5,10.85,14.0,8.11,0.0
2018,12,11,7,30,242.0,19.0,2.5,11.1,28.0,188.66,0.0
2018,12,11,7,45,385.5,25.5,2.45,11.35,62.0,366.31,243.56
2018,12,11,8,0,529.0,32.0,2.4,11.6,96.0,492.1,394.15
2018,12,11,8,15,599.0,36.5,2.45,11.9,135.5,570.99,465.34
2018,12,11,8,30,669.0,41.0,2.5,12.2,175.0,650.74,531.42
2018,12,11,8,45,712.5,44.5,2.55,12.5,214.5,707.05,576.59
2018,12,11,9,0,756.0,48.0,2.6,12.8,254.0,762.35,618.98
2018,12,11,9,15,782.0,50.5,2.65,13.15,289.5,799.05,645.83
2018,12,11,9,30,808.0,53.0,2.7,13.5,325.0,823.74,663.01
2018,12,11,9,45,823.5,56.0,2.7,13.8,356.0,846.23,677.89
2018,12,11,10,0,839.0,59.0,2.7,14.1,387.0,865.66,690.21
2018,12,11,10,15,851.0,60.5,2.75,14.35,412.0,876.44,696.66
2018,12,11,10,30,863.0,62.0,2.8,14.6,437.0,883.83,700.74
2018,12,11,10,45,870.5,64.0,2.85,14.8,456.0,884.26,700.04
2018,12,11,11,0,878.0,66.0,2.9,15.0,475.0,881.1,696.94
2018,12,11,11,15,882.0,66.5,3.0,15.15,486.5,869.24,688.23
2018,12,11,11,30,886.0,67.0,3.1,15.3,498.0,853.9,677.15
2018,12,11,11,45,886.0,67.5,3.25,15.45,501.5,831.76,661.52
2018,12,11,12,0,886.0,68.0,3.4,15.6,505.0,806.41,643.55
2018,12,11,12,15,885.0,67.0,3.55,15.65,501.5,775.34,621.51
2018,12,11,12,30,884.0,66.0,3.7,15.7,498.0,741.38,597.19
2018,12,11,12,45,881.0,65.0,3.8,15.75,488.0,703.29,569.34
2018,12,11,13,0,878.0,64.0,3.9,15.8,478.0,662.75,538.36
2018,12,11,13,15,868.5,63.0,4.05,15.75,460.0,615.93,501.05
2018,12,11,13,30,859.0,62.0,4.2,15.7,442.0,567.62,461.57
2018,12,11,13,45,845.5,60.5,4.3,15.7,417.5,515.41,417.78
2018,12,11,14,0,832.0,59.0,4.4,15.7,393.0,462.59,372.19
2018,12,11,14,15,724.5,71.5,4.35,15.6,346.5,385.87,306.86
2018,12,11,14,30,617.0,84.0,4.3,15.5,300.0,315.91,246.86
2018,12,11,14,45,556.0,81.5,4.25,15.45,260.5,256.17,194.47
2018,12,11,15,0,495.0,79.0,4.2,15.4,221.0,202.65,147.58
2018,12,11,15,15,570.5,62.0,4.2,15.4,203.0,168.45,112.33
2018,12,11,15,30,646.0,45.0,4.2,15.4,185.0,126.86,72.86
2018,12,11,15,45,558.5,42.0,3.65,14.8,144.5,74.08,37.48
2018,12,11,16,0,471.0,39.0,3.1,14.2,104.0,33.42,23.35
2018,12,11,16,15,313.5,30.0,3.2,13.95,67.0,24.68,14.45
2018,12,11,16,30,156.0,21.0,3.3,13.7,30.0,16.38,0.0
2018,12,11,16,45,78.0,10.5,3.45,13.45,15.0,8.96,0.0
2018,12,11,17,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,12,12,7,15,56.0,7.5,4.7,11.95,9.5,0.0,0.0
2018,12,12,7,30,112.0,15.0,4.9,12.1,19.0,92.44,0.0
2018,12,12,7,45,226.0,27.0,5.15,12.25,49.0,246.01,158.25
2018,12,12,8,0,340.0,39.0,5.4,12.4,79.0,361.69,294.77
2018,12,12,8,15,366.0,48.5,5.5,12.5,107.5,404.46,338.54
2018,12,12,8,30,392.0,58.0,5.6,12.6,136.0,447.36,378.12
2018,12,12,8,45,488.5,63.0,5.65,12.7,181.0,545.39,460.82
2018,12,12,9,0,585.0,68.0,5.7,12.8,226.0,645.08,542.27
2018,12,12,9,15,671.5,64.0,5.6,12.95,270.0,724.23,604.49
2018,12,12,9,30,758.0,60.0,5.5,13.1,314.0,797.23,660.1
2018,12,12,9,45,683.0,78.5,5.4,13.25,323.5,763.53,632.27
2018,12,12,10,0,608.0,97.0,5.3,13.4,333.0,718.96,596.29
2018,12,12,10,15,687.5,88.0,5.25,13.65,372.0,778.08,640.71
2018,12,12,10,30,767.0,79.0,5.2,13.9,411.0,828.17,676.94
2018,12,12,10,45,815.5,74.0,5.2,14.15,440.5,857.31,697.22
2018,12,12,11,0,864.0,69.0,5.2,14.4,470.0,872.59,707.15
2018,12,12,11,15,888.5,65.5,5.25,14.6,487.5,873.74,707.11
2018,12,12,11,30,913.0,62.0,5.3,14.8,505.0,870.75,704.21
2018,12,12,11,45,916.5,62.0,5.35,15.05,510.0,850.47,688.4
2018,12,12,12,0,920.0,62.0,5.4,15.3,515.0,826.71,670.15
2018,12,12,12,15,917.0,62.5,5.45,15.45,512.0,795.12,646.31
2018,12,12,12,30,914.0,63.0,5.5,15.6,509.0,760.61,620.24
2018,12,12,12,45,906.5,63.5,5.6,15.75,498.0,720.18,589.72
2018,12,12,13,0,899.0,64.0,5.7,15.9,487.0,677.52,556.3
2018,12,12,13,15,861.0,69.5,5.65,16.0,462.5,619.64,508.44
2018,12,12,13,30,823.0,75.0,5.6,16.1,438.0,565.95,463.09
2018,12,12,13,45,810.5,72.0,5.55,16.2,413.5,513.44,418.14
2018,12,12,14,0,798.0,69.0,5.5,16.3,389.0,460.37,371.66
2018,12,12,14,15,759.0,68.0,5.3,16.3,353.5,397.92,316.74
2018,12,12,14,30,720.0,67.0,5.1,16.3,318.0,338.22,263.28
2018,12,12,14,45,693.0,61.0,4.9,16.25,282.5,280.47,210.71
2018,12,12,15,0,666.0,55.0,4.7,16.2,247.0,224.98,159.9
2018,12,12,15,15,563.0,58.0,4.7,16.2,204.0,164.47,109.15
2018,12,12,15,30,460.0,61.0,4.7,16.2,161.0,116.5,72.15
2018,12,12,15,45,453.0,49.5,4.05,15.5,130.5,74.46,41.07
2018,12,12,16,0,446.0,38.0,3.4,14.8,100.0,33.35,23.24
2018,12,12,16,15,357.5,30.0,3.4,14.55,68.5,24.79,14.53
2018,12,12,16,30,269.0,22.0,3.4,14.3,37.0,18.52,0.0
2018,12,12,16,45,134.5,11.0,3.35,14.05,18.5,9.39,0.0
2018,12,12,17,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,13,7,15,113.0,8.5,3.2,10.9,12.5,0.0,0.0
2018,12,13,7,30,226.0,17.0,3.3,11.2,25.0,174.89,0.0
2018,12,13,7,45,368.5,24.0,3.4,11.45,58.0,348.16,214.74
2018,12,13,8,0,511.0,31.0,3.5,11.7,91.0,475.42,381.36
2018,12,13,8,15,586.5,36.0,3.65,11.95,131.0,558.63,458.41
2018,12,13,8,30,662.0,41.0,3.8,12.2,171.0,643.27,530.07
2018,12,13,8,45,708.0,44.0,3.9,12.45,210.5,700.97,577.68
2018,12,13,9,0,754.0,47.0,4.0,12.7,250.0,757.73,622.54
2018,12,13,9,15,784.0,49.0,4.05,13.05,286.0,797.35,652.31
2018,12,13,9,30,814.0,51.0,4.1,13.4,322.0,825.02,672.14
2018,12,13,9,45,834.0,53.0,4.1,13.75,354.0,850.4,689.46
2018,12,13,10,0,854.0,55.0,4.1,14.1,386.0,872.82,704.19
2018,12,13,10,15,868.0,56.5,4.1,14.5,412.0,885.73,711.59
2018,12,13,10,30,882.0,58.0,4.1,14.9,438.0,895.18,716.47
2018,12,13,10,45,891.5,59.0,4.1,15.25,457.5,896.22,715.4
2018,12,13,11,0,901.0,60.0,4.1,15.6,477.0,893.59,711.84
2018,12,13,11,15,906.0,60.0,4.15,15.85,489.0,881.93,702.4
2018,12,13,11,30,911.0,60.0,4.2,16.1,501.0,866.68,690.53
2018,12,13,11,45,913.0,60.5,4.2,16.3,506.0,846.0,674.73
2018,12,13,12,0,915.0,61.0,4.2,16.5,511.0,821.91,656.57
2018,12,13,12,15,912.5,62.0,4.1,16.6,508.5,791.62,633.74
2018,12,13,12,30,910.0,63.0,4.0,16.7,506.0,758.37,608.78
2018,12,13,12,45,903.5,63.0,3.95,16.85,495.5,718.3,578.78
2018,12,13,13,0,897.0,63.0,3.9,17.0,485.0,675.94,546.11
2018,12,13,13,15,888.0,62.5,3.8,17.05,467.5,629.38,508.37
2018,12,13,13,30,879.0,62.0,3.7,17.1,450.0,581.19,468.58
2018,12,13,13,45,864.5,61.0,3.6,17.2,425.5,528.17,424.02
2018,12,13,14,0,850.0,60.0,3.5,17.3,401.0,474.57,377.9
2018,12,13,14,15,830.0,58.5,3.3,17.2,370.5,419.09,329.25
2018,12,13,14,30,810.0,57.0,3.1,17.1,340.0,362.22,278.38
2018,12,13,14,45,780.0,55.0,2.95,17.05,304.5,302.62,224.64
2018,12,13,15,0,750.0,53.0,2.8,17.0,269.0,245.34,172.54
2018,12,13,15,15,707.5,49.5,2.8,17.0,230.0,186.84,120.98
2018,12,13,15,30,665.0,46.0,2.8,17.0,191.0,132.8,76.29
2018,12,13,15,45,596.5,41.5,2.4,16.3,151.0,80.73,40.84
2018,12,13,16,0,528.0,37.0,2.0,15.6,111.0,36.93,26.26
2018,12,13,16,15,388.0,30.0,2.0,15.3,74.0,24.87,14.59
2018,12,13,16,30,248.0,23.0,2.0,15.0,37.0,19.4,0.0
2018,12,13,16,45,124.0,11.5,2.05,14.7,18.5,9.82,0.0
2018,12,13,17,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,13.8,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.4,14.05,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.3,14.55,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.5,14.7,0.0,0.0,0.0
2018,12,14,7,15,0.5,4.5,6.7,14.8,4.5,0.0,0.0
2018,12,14,7,30,1.0,9.0,6.9,14.9,9.0,8.39,0.0
2018,12,14,7,45,0.5,19.5,7.05,15.05,19.5,16.48,4.08
2018,12,14,8,0,0.0,30.0,7.2,15.2,30.0,26.0,15.37
2018,12,14,8,15,0.0,43.5,7.4,15.3,43.5,39.8,27.58
2018,12,14,8,30,0.0,57.0,7.6,15.4,57.0,53.04,39.17
2018,12,14,8,45,0.0,61.0,7.75,15.5,61.0,54.05,40.31
2018,12,14,9,0,0.0,65.0,7.9,15.6,65.0,56.15,42.23
2018,12,14,9,15,0.0,43.0,8.0,15.65,43.0,35.53,24.72
2018,12,14,9,30,0.0,21.0,8.1,15.7,21.0,17.3,9.14
2018,12,14,9,45,3.0,51.5,8.15,15.75,52.5,45.34,33.18
2018,12,14,10,0,6.0,82.0,8.2,15.8,84.0,74.77,58.22
2018,12,14,10,15,97.0,122.5,8.25,15.85,164.0,228.36,190.77
2018,12,14,10,30,188.0,163.0,8.3,15.9,244.0,360.08,301.93
2018,12,14,10,45,332.5,158.0,8.3,15.95,308.5,498.64,418.13
2018,12,14,11,0,477.0,153.0,8.3,16.0,373.0,635.17,529.58
2018,12,14,11,15,524.5,146.0,8.3,16.05,394.0,657.48,547.28
2018,12,14,11,30,572.0,139.0,8.3,16.1,415.0,684.06,568.16
2018,12,14,11,45,687.5,111.5,8.25,16.15,446.5,733.25,606.57
2018,12,14,12,0,803.0,84.0,8.2,16.2,478.0,768.16,633.49
2018,12,14,12,15,699.5,103.5,8.15,16.2,445.5,686.95,569.35
2018,12,14,12,30,596.0,123.0,8.1,16.2,413.0,604.63,502.38
2018,12,14,12,45,338.0,161.0,8.0,16.2,325.0,414.85,344.83
2018,12,14,13,0,80.0,199.0,7.9,16.2,237.0,243.3,199.05
2018,12,14,13,15,92.5,191.5,7.75,16.15,233.5,238.07,195.01
2018,12,14,13,30,105.0,184.0,7.6,16.1,230.0,241.57,197.82
2018,12,14,13,45,111.0,169.5,7.45,16.05,216.0,222.49,181.79
2018,12,14,14,0,117.0,155.0,7.3,16.0,202.0,203.11,165.27
2018,12,14,14,15,90.0,135.0,7.15,15.9,169.5,164.19,132.41
2018,12,14,14,30,63.0,115.0,7.0,15.8,137.0,123.66,98.26
2018,12,14,14,45,31.5,87.0,6.8,15.75,98.0,84.59,65.58
2018,12,14,15,0,0.0,59.0,6.6,15.7,59.0,48.87,36.06
2018,12,14,15,15,0.0,46.5,6.6,15.7,46.5,38.45,27.14
2018,12,14,15,30,0.0,34.0,6.6,15.7,34.0,28.06,18.19
2018,12,14,15,45,0.0,29.0,6.05,15.5,29.0,23.92,14.52
2018,12,14,16,0,0.0,24.0,5.5,15.3,24.0,19.79,11.48
2018,12,14,16,15,0.0,17.0,5.3,15.2,17.0,14.0,5.76
2018,12,14,16,30,0.0,10.0,5.1,15.1,10.0,8.22,0.0
2018,12,14,16,45,0.0,5.0,4.9,15.0,5.0,4.27,0.0
2018,12,14,17,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,15,7,15,53.0,7.0,3.55,13.7,8.5,0.0,0.0
2018,12,15,7,30,106.0,14.0,3.7,13.9,17.0,86.87,0.0
2018,12,15,7,45,168.0,26.5,3.8,14.1,41.0,198.76,107.67
2018,12,15,8,0,230.0,39.0,3.9,14.3,65.0,275.65,219.84
2018,12,15,8,15,295.0,49.5,4.05,14.5,97.0,344.94,285.12
2018,12,15,8,30,360.0,60.0,4.2,14.7,129.0,418.03,348.84
2018,12,15,8,45,361.0,73.0,4.3,14.9,155.5,442.41,370.87
2018,12,15,9,0,362.0,86.0,4.4,15.1,182.0,465.25,390.4
2018,12,15,9,15,331.0,103.5,4.4,15.35,201.0,463.97,388.4
2018,12,15,9,30,300.0,121.0,4.4,15.6,220.0,439.76,367.97
2018,12,15,9,45,338.0,127.5,4.35,15.8,249.0,481.26,401.42
2018,12,15,10,0,376.0,134.0,4.3,16.0,278.0,543.52,449.75
2018,12,15,10,15,297.5,156.0,4.2,16.2,275.0,475.86,393.12
2018,12,15,10,30,219.0,178.0,4.1,16.4,272.0,408.48,336.75
2018,12,15,10,45,174.0,180.5,4.0,16.55,257.0,364.97,300.21
2018,12,15,11,0,129.0,183.0,3.9,16.7,242.0,322.09,263.93
2018,12,15,11,15,99.5,188.5,3.85,16.8,235.0,279.85,228.73
2018,12,15,11,30,70.0,194.0,3.8,16.9,228.0,256.51,208.58
2018,12,15,11,45,65.5,189.0,3.7,17.0,221.0,242.78,197.11
2018,12,15,12,0,61.0,184.0,3.6,17.1,214.0,229.62,186.11
2018,12,15,12,15,35.0,167.5,3.6,17.1,184.5,187.63,151.13
2018,12,15,12,30,9.0,151.0,3.6,17.1,155.0,138.61,110.2
2018,12,15,12,45,27.0,162.0,3.6,17.15,174.5,171.2,137.54
2018,12,15,13,0,45.0,173.0,3.6,17.2,194.0,192.5,155.25
2018,12,15,13,15,49.5,163.0,3.55,17.15,185.5,181.88,146.61
2018,12,15,13,30,54.0,153.0,3.5,17.1,177.0,171.12,137.82
2018,12,15,13,45,36.0,131.5,3.5,17.1,147.0,137.1,109.53
2018,12,15,14,0,18.0,110.0,3.5,17.1,117.0,101.44,79.82
2018,12,15,14,15,40.0,119.0,3.5,17.0,133.5,121.9,96.77
2018,12,15,14,30,62.0,128.0,3.5,16.9,150.0,135.38,107.4
2018,12,15,14,45,139.0,114.0,3.5,16.85,156.0,146.47,114.23
2018,12,15,15,0,216.0,100.0,3.5,16.8,162.0,146.95,110.71
2018,12,15,15,15,234.0,89.0,3.5,16.8,147.5,125.23,90.09
2018,12,15,15,30,252.0,78.0,3.5,16.8,133.0,101.34,68.41
2018,12,15,15,45,217.5,64.0,3.55,16.35,104.5,68.95,44.2
2018,12,15,16,0,183.0,50.0,3.6,15.9,76.0,40.98,26.85
2018,12,15,16,15,131.5,35.5,3.7,15.65,51.0,27.62,16.88
2018,12,15,16,30,80.0,21.0,3.8,15.4,26.0,16.58,0.0
2018,12,15,16,45,45.5,11.0,3.85,15.15,13.5,9.39,0.0
2018,12,15,17,0,11.0,1.0,3.9,14.9,1.0,0.0,0.0
2018,12,15,17,15,5.5,0.5,4.05,14.8,0.5,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.25,14.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,15.1,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,15.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,15.1,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,15.05,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,14.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,14.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.95,15.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.1,15.25,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.2,15.3,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.2,15.25,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,15.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,15.1,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,5.95,15.15,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,6.0,15.2,2.0,1.71,0.0
2018,12,16,7,45,0.0,3.5,6.1,15.3,3.5,2.87,0.0
2018,12,16,8,0,0.0,5.0,6.2,15.4,5.0,4.1,0.0
2018,12,16,8,15,0.0,6.0,6.3,15.5,6.0,4.92,0.0
2018,12,16,8,30,0.0,7.0,6.4,15.6,7.0,5.74,0.0
2018,12,16,8,45,0.0,13.5,6.55,15.7,13.5,11.1,3.8
2018,12,16,9,0,0.0,20.0,6.7,15.8,20.0,16.46,8.41
2018,12,16,9,15,0.0,23.0,6.7,15.85,23.0,18.95,10.55
2018,12,16,9,30,0.0,26.0,6.7,15.9,26.0,21.43,12.67
2018,12,16,9,45,0.0,30.5,6.75,15.95,30.5,25.16,15.84
2018,12,16,10,0,0.0,35.0,6.8,16.0,35.0,28.9,18.99
2018,12,16,10,15,5.5,62.0,6.95,16.05,64.5,56.4,42.55
2018,12,16,10,30,11.0,89.0,7.1,16.1,94.0,85.19,67.0
2018,12,16,10,45,5.5,76.0,7.2,16.15,78.5,68.04,52.2
2018,12,16,11,0,0.0,63.0,7.3,16.2,63.0,52.21,38.55
2018,12,16,11,15,0.0,83.5,7.25,16.25,83.5,69.38,52.96
2018,12,16,11,30,0.0,104.0,7.2,16.3,104.0,88.23,68.7
2018,12,16,11,45,0.0,93.5,7.15,16.3,93.5,78.35,60.4
2018,12,16,12,0,0.0,83.0,7.1,16.3,83.0,68.93,52.49
2018,12,16,12,15,0.0,62.5,7.05,16.3,62.5,51.81,38.1
2018,12,16,12,30,0.0,42.0,7.0,16.3,42.0,34.75,23.74
2018,12,16,12,45,0.0,45.0,6.95,16.3,45.0,37.24,25.86
2018,12,16,13,0,0.0,48.0,6.9,16.3,48.0,39.73,27.98
2018,12,16,13,15,0.0,46.5,6.9,16.3,46.5,38.47,26.95
2018,12,16,13,30,0.0,45.0,6.9,16.3,45.0,37.22,25.93
2018,12,16,13,45,0.0,36.5,6.95,16.35,36.5,30.16,19.97
2018,12,16,14,0,0.0,28.0,7.0,16.4,28.0,23.11,14.01
2018,12,16,14,15,0.0,22.0,7.05,16.35,22.0,18.14,9.8
2018,12,16,14,30,0.0,16.0,7.1,16.3,16.0,13.18,5.59
2018,12,16,14,45,15.5,45.5,7.2,16.3,50.0,43.54,31.1
2018,12,16,15,0,31.0,75.0,7.3,16.3,84.0,71.87,54.43
2018,12,16,15,15,30.0,78.5,7.3,16.3,86.0,72.16,54.36
2018,12,16,15,30,29.0,82.0,7.3,16.3,88.0,71.76,53.7
2018,12,16,15,45,18.5,65.5,7.25,16.15,69.0,54.44,39.36
2018,12,16,16,0,8.0,49.0,7.2,16.0,50.0,39.15,26.64
2018,12,16,16,15,14.5,34.5,7.15,15.95,35.5,27.48,16.78
2018,12,16,16,30,21.0,20.0,7.1,15.9,21.0,16.31,0.0
2018,12,16,16,45,21.0,12.5,7.0,15.8,12.5,10.67,0.0
2018,12,16,17,0,21.0,5.0,6.9,15.7,4.0,0.0,0.0
2018,12,16,17,15,10.5,2.5,6.65,15.7,2.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.1,15.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.15,15.7,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,17,7,15,102.5,8.0,2.1,12.55,10.5,0.0,0.0
2018,12,17,7,30,205.0,16.0,2.0,12.8,21.0,158.0,0.0
2018,12,17,7,45,274.0,21.0,1.95,13.05,42.0,268.17,126.13
2018,12,17,8,0,343.0,26.0,1.9,13.3,63.0,346.11,273.18
2018,12,17,8,15,198.5,42.0,1.85,13.55,65.5,254.06,208.58
2018,12,17,8,30,54.0,58.0,1.8,13.8,68.0,123.1,99.92
2018,12,17,8,45,56.0,77.5,1.8,14.0,90.0,135.29,111.21
2018,12,17,9,0,58.0,97.0,1.8,14.2,112.0,161.11,133.12
2018,12,17,9,15,180.0,107.0,1.75,14.35,164.0,314.11,262.8
2018,12,17,9,30,302.0,117.0,1.7,14.5,216.0,435.86,362.1
2018,12,17,9,45,482.0,102.0,1.65,14.7,277.5,599.75,489.41
2018,12,17,10,0,662.0,87.0,1.6,14.9,339.0,754.84,601.65
2018,12,17,10,15,754.5,74.0,1.6,15.0,380.5,814.72,641.94
2018,12,17,10,30,847.0,61.0,1.6,15.1,422.0,867.2,677.2
2018,12,17,10,45,856.5,62.5,1.65,15.2,441.5,869.57,677.8
2018,12,17,11,0,866.0,64.0,1.7,15.3,461.0,868.39,676.6
2018,12,17,11,15,865.0,65.5,1.75,15.4,471.5,854.37,666.57
2018,12,17,11,30,864.0,67.0,1.8,15.5,482.0,837.06,654.43
2018,12,17,11,45,814.5,79.5,1.9,15.55,474.0,798.03,627.51
2018,12,17,12,0,765.0,92.0,2.0,15.6,466.0,748.52,592.88
2018,12,17,12,15,600.5,131.0,2.05,15.65,423.5,642.45,514.67
2018,12,17,12,30,436.0,170.0,2.1,15.7,381.0,530.77,427.96
2018,12,17,12,45,273.5,176.5,2.15,15.75,308.0,387.72,315.2
2018,12,17,13,0,111.0,183.0,2.2,15.8,235.0,259.43,210.56
2018,12,17,13,15,113.5,180.5,2.25,15.8,232.0,251.22,204.22
2018,12,17,13,30,116.0,178.0,2.3,15.8,229.0,242.54,196.98
2018,12,17,13,45,94.0,149.5,2.3,15.8,189.5,194.2,157.21
2018,12,17,14,0,72.0,121.0,2.3,15.8,150.0,142.07,114.0
2018,12,17,14,15,37.0,94.0,2.3,15.7,109.0,97.78,77.0
2018,12,17,14,30,2.0,67.0,2.3,15.6,68.0,56.28,42.33
2018,12,17,14,45,13.0,68.0,2.25,15.5,72.0,60.52,45.72
2018,12,17,15,0,24.0,69.0,2.2,15.4,76.0,64.97,49.01
2018,12,17,15,15,12.0,54.5,2.2,15.4,58.0,48.5,35.25
2018,12,17,15,30,0.0,40.0,2.2,15.4,40.0,33.05,22.5
2018,12,17,15,45,0.0,32.5,2.0,15.0,32.5,26.83,17.06
2018,12,17,16,0,0.0,25.0,1.8,14.6,25.0,20.62,11.56
2018,12,17,16,15,26.5,18.5,1.75,14.45,20.0,15.52,7.16
2018,12,17,16,30,53.0,12.0,1.7,14.3,15.0,9.28,0.0
2018,12,17,16,45,53.0,9.5,1.7,14.15,10.0,8.11,0.0
2018,12,17,17,0,53.0,7.0,1.7,14.0,5.0,0.0,0.0
2018,12,17,17,15,26.5,3.5,1.7,13.95,2.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,7,15,17.0,4.5,2.2,12.65,5.0,0.0,0.0
2018,12,18,7,30,34.0,9.0,2.2,12.9,10.0,31.58,0.0
2018,12,18,7,45,33.0,23.5,2.2,13.2,25.5,63.96,23.16
2018,12,18,8,0,32.0,38.0,2.2,13.5,41.0,74.52,55.1
2018,12,18,8,15,60.0,54.0,2.25,13.7,63.5,130.32,104.8
2018,12,18,8,30,88.0,70.0,2.3,13.9,86.0,173.27,142.87
2018,12,18,8,45,132.5,85.0,2.35,14.15,116.0,229.3,191.66
2018,12,18,9,0,177.0,100.0,2.4,14.4,146.0,304.48,254.83
2018,12,18,9,15,397.5,88.5,2.35,14.55,212.0,502.22,418.07
2018,12,18,9,30,618.0,77.0,2.3,14.7,278.0,697.36,566.68
2018,12,18,9,45,715.5,68.0,2.2,14.85,323.0,771.06,618.22
2018,12,18,10,0,813.0,59.0,2.1,15.0,368.0,849.64,672.48
2018,12,18,10,15,767.0,72.5,2.0,15.15,380.0,824.2,651.36
2018,12,18,10,30,721.0,86.0,1.9,15.3,392.0,800.46,632.54
2018,12,18,10,45,666.0,102.5,1.85,15.45,395.5,763.94,604.99
2018,12,18,11,0,611.0,119.0,1.8,15.6,399.0,724.08,575.1
2018,12,18,11,15,743.5,91.0,1.7,15.7,441.0,789.06,620.76
2018,12,18,11,30,876.0,63.0,1.6,15.8,483.0,842.64,656.21
2018,12,18,11,45,787.0,85.0,1.5,15.9,465.5,782.29,611.48
2018,12,18,12,0,698.0,107.0,1.4,16.0,448.0,716.89,564.09
2018,12,18,12,15,613.0,127.0,1.35,16.05,425.5,648.59,514.06
2018,12,18,12,30,528.0,147.0,1.3,16.1,403.0,574.98,458.0
2018,12,18,12,45,699.5,104.5,1.25,16.15,436.5,634.81,504.05
2018,12,18,13,0,871.0,62.0,1.2,16.2,470.0,662.63,524.28
2018,12,18,13,15,863.0,61.0,1.2,16.2,453.5,617.67,489.11
2018,12,18,13,30,855.0,60.0,1.2,16.2,437.0,571.06,452.56
2018,12,18,13,45,824.5,62.0,1.25,16.25,410.0,514.39,407.54
2018,12,18,14,0,794.0,64.0,1.3,16.3,383.0,460.75,363.5
2018,12,18,14,15,679.0,78.0,1.3,16.25,336.5,381.53,298.99
2018,12,18,14,30,564.0,92.0,1.3,16.2,290.0,311.68,241.42
2018,12,18,14,45,382.0,102.5,1.35,16.15,230.5,224.06,171.3
2018,12,18,15,0,200.0,113.0,1.4,16.1,171.0,155.91,118.5
2018,12,18,15,15,334.0,84.0,1.4,16.1,164.5,145.71,103.1
